Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,30,165.0,313.0,1.1,12.0,426.0,496.33,390.09
2018,2,21,12,45,179.0,309.5,1.3,12.15,431.0,504.51,398.23
2018,2,21,13,0,193.0,306.0,1.5,12.3,436.0,511.76,405.0
2018,2,21,13,15,155.5,287.5,1.65,12.3,391.0,454.01,361.39
2018,2,21,13,30,118.0,269.0,1.8,12.3,346.0,396.88,317.72
2018,2,21,13,45,201.5,269.5,1.95,12.3,395.0,467.57,375.72
2018,2,21,14,0,285.0,270.0,2.1,12.3,444.0,546.19,437.85
2018,2,21,14,15,326.5,244.5,2.2,12.2,435.0,542.43,436.87
2018,2,21,14,30,368.0,219.0,2.3,12.1,426.0,535.01,433.54
2018,2,21,14,45,402.5,198.5,2.4,11.95,411.5,534.98,435.28
2018,2,21,15,0,437.0,178.0,2.5,11.8,397.0,519.84,425.29
2018,2,21,15,15,449.5,157.5,2.5,11.8,366.0,485.84,399.38
2018,2,21,15,30,462.0,137.0,2.5,11.8,335.0,449.38,370.93
2018,2,21,15,45,490.0,117.5,2.35,11.35,306.5,420.41,347.87
2018,2,21,16,0,518.0,98.0,2.2,10.9,278.0,391.01,323.2
2018,2,21,16,15,557.5,80.5,2.0,10.25,248.0,361.56,297.11
2018,2,21,16,30,597.0,63.0,1.8,9.6,218.0,326.55,264.45
2018,2,21,16,45,529.5,56.0,1.6,8.95,171.5,259.52,204.93
2018,2,21,17,0,462.0,49.0,1.4,8.3,125.0,199.37,150.51
2018,2,21,17,15,354.0,38.0,1.45,8.05,84.5,133.07,92.28
2018,2,21,17,30,246.0,27.0,1.5,7.8,44.0,76.49,32.66
2018,2,21,17,45,129.5,15.0,1.5,7.5,23.0,29.17,0.0
2018,2,21,18,0,13.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,2,21,18,15,6.5,1.5,1.5,7.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,45,4.0,4.5,2.0,5.5,4.5,4.29,0.0
2018,2,22,7,0,8.0,9.0,2.1,6.0,9.0,9.71,0.0
2018,2,22,7,15,4.0,21.0,2.35,6.3,21.0,20.3,10.47
2018,2,22,7,30,0.0,33.0,2.6,6.6,33.0,30.66,20.7
2018,2,22,7,45,21.5,50.0,2.8,6.9,55.0,55.93,42.63
2018,2,22,8,0,43.0,67.0,3.0,7.2,77.0,82.54,66.04
2018,2,22,8,15,32.5,88.5,3.15,7.45,97.0,102.53,83.84
2018,2,22,8,30,22.0,110.0,3.3,7.7,117.0,121.41,100.13
2018,2,22,8,45,34.5,128.5,3.4,7.95,141.5,148.45,123.24
2018,2,22,9,0,47.0,147.0,3.5,8.2,166.0,176.8,147.21
2018,2,22,9,15,77.0,171.5,3.6,8.55,207.0,224.28,187.24
2018,2,22,9,30,107.0,196.0,3.7,8.9,248.0,283.74,236.51
2018,2,22,9,45,80.0,209.0,3.8,9.25,249.5,272.8,226.04
2018,2,22,10,0,53.0,222.0,3.9,9.6,251.0,268.84,221.32
2018,2,22,10,15,277.0,212.0,4.0,9.85,377.5,460.37,381.84
2018,2,22,10,30,501.0,202.0,4.1,10.1,504.0,657.16,538.98
2018,2,22,10,45,666.0,164.0,4.2,10.35,582.5,776.81,631.19
2018,2,22,11,0,831.0,126.0,4.3,10.6,661.0,891.47,714.69
2018,2,22,11,15,875.5,114.0,4.4,10.75,691.0,934.79,745.02
2018,2,22,11,30,920.0,102.0,4.5,10.9,721.0,967.85,768.37
2018,2,22,11,45,930.5,100.0,4.65,11.05,733.5,985.91,781.5
2018,2,22,12,0,941.0,98.0,4.8,11.2,746.0,1000.31,792.26
2018,2,22,12,15,940.0,98.0,4.9,11.2,746.5,1002.43,794.4
2018,2,22,12,30,939.0,98.0,5.0,11.2,747.0,1000.62,793.96
2018,2,22,12,45,935.0,98.5,5.15,11.2,739.0,992.69,789.67
2018,2,22,13,0,931.0,99.0,5.3,11.2,731.0,980.94,782.72
2018,2,22,13,15,880.0,113.5,5.4,11.1,700.5,946.53,759.16
2018,2,22,13,30,829.0,128.0,5.5,11.0,670.0,901.66,727.78
2018,2,22,13,45,746.0,147.5,5.6,10.95,623.0,837.72,681.55
2018,2,22,14,0,663.0,167.0,5.7,10.9,576.0,769.24,631.15
2018,2,22,14,15,542.0,177.5,5.75,10.75,501.0,656.2,543.05
2018,2,22,14,30,421.0,188.0,5.8,10.6,426.0,554.3,461.28
2018,2,22,14,45,250.0,196.5,5.8,10.45,335.5,408.0,340.73
2018,2,22,15,0,79.0,205.0,5.8,10.3,245.0,266.57,221.08
2018,2,22,15,15,93.0,188.5,5.8,10.3,231.5,255.15,212.57
2018,2,22,15,30,107.0,172.0,5.8,10.3,218.0,250.54,209.26
2018,2,22,15,45,118.0,149.0,5.7,9.85,194.5,226.5,189.71
2018,2,22,16,0,129.0,126.0,5.6,9.4,171.0,201.22,168.56
2018,2,22,16,15,137.5,112.0,5.4,9.05,153.5,183.58,153.12
2018,2,22,16,30,146.0,98.0,5.2,8.7,136.0,164.9,136.1
2018,2,22,16,45,119.0,80.0,4.95,8.4,107.0,128.02,103.21
2018,2,22,17,0,92.0,62.0,4.7,8.1,78.0,94.21,72.93
2018,2,22,17,15,59.0,43.5,4.6,7.85,52.5,61.58,44.03
2018,2,22,17,30,26.0,25.0,4.5,7.6,27.0,31.46,13.98
2018,2,22,17,45,18.0,13.5,4.35,7.35,14.5,14.94,0.0
2018,2,22,18,0,10.0,2.0,4.2,7.1,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,4.25,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,6.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,23,6,45,110.0,10.5,2.55,3.25,15.5,19.44,0.0
2018,2,23,7,0,220.0,21.0,2.7,3.8,31.0,56.05,0.0
2018,2,23,7,15,378.5,30.5,2.9,4.3,74.5,118.57,76.32
2018,2,23,7,30,537.0,40.0,3.1,4.8,118.0,194.88,143.87
2018,2,23,7,45,619.5,46.0,3.35,5.3,169.5,259.94,204.45
2018,2,23,8,0,702.0,52.0,3.6,5.8,221.0,335.46,273.67
2018,2,23,8,15,752.5,56.5,3.7,6.2,274.0,403.45,335.68
2018,2,23,8,30,803.0,61.0,3.8,6.6,327.0,475.45,399.07
2018,2,23,8,45,836.5,64.0,3.9,7.0,377.5,540.02,454.42
2018,2,23,9,0,870.0,67.0,4.0,7.4,428.0,605.87,509.0
2018,2,23,9,15,894.5,69.0,4.1,7.7,474.5,661.67,554.41
2018,2,23,9,30,919.0,71.0,4.2,8.0,521.0,720.59,599.84
2018,2,23,9,45,936.5,72.0,4.25,8.35,561.5,772.5,637.38
2018,2,23,10,0,954.0,73.0,4.3,8.7,602.0,822.73,673.12
2018,2,23,10,15,965.0,75.0,4.3,8.95,636.0,866.92,703.79
2018,2,23,10,30,976.0,77.0,4.3,9.2,670.0,908.37,732.14
2018,2,23,10,45,984.0,78.0,4.35,9.4,696.5,943.1,755.92
2018,2,23,11,0,992.0,79.0,4.4,9.6,723.0,974.46,777.25
2018,2,23,11,15,996.5,79.5,4.4,9.8,741.0,998.53,792.87
2018,2,23,11,30,1001.0,80.0,4.4,10.0,759.0,1018.75,805.84
2018,2,23,11,45,1003.5,80.5,4.45,10.2,769.0,1033.16,815.31
2018,2,23,12,0,1006.0,81.0,4.5,10.4,779.0,1043.48,822.08
2018,2,23,12,15,1003.5,83.0,4.5,10.5,780.0,1046.71,823.82
2018,2,23,12,30,1001.0,85.0,4.5,10.6,781.0,1045.75,822.84
2018,2,23,12,45,994.5,86.5,4.55,10.7,772.0,1036.3,816.57
2018,2,23,13,0,988.0,88.0,4.6,10.8,763.0,1022.81,807.65
2018,2,23,13,15,984.0,87.0,4.55,10.85,747.0,1004.78,794.84
2018,2,23,13,30,980.0,86.0,4.5,10.9,731.0,982.88,779.44
2018,2,23,13,45,972.5,85.0,4.5,10.95,707.0,954.19,759.7
2018,2,23,14,0,965.0,84.0,4.5,11.0,683.0,922.07,737.52
2018,2,23,14,15,954.0,82.0,4.45,10.95,650.5,882.68,709.84
2018,2,23,14,30,943.0,80.0,4.4,10.9,618.0,840.48,679.98
2018,2,23,14,45,928.0,78.5,4.35,10.85,579.5,793.3,646.17
2018,2,23,15,0,913.0,77.0,4.3,10.8,541.0,744.14,610.52
2018,2,23,15,15,892.5,74.0,4.3,10.8,496.5,687.88,568.9
2018,2,23,15,30,872.0,71.0,4.3,10.8,452.0,634.48,526.33
2018,2,23,15,45,841.5,68.5,4.0,10.35,403.0,571.13,474.44
2018,2,23,16,0,811.0,66.0,3.7,9.9,354.0,508.55,422.01
2018,2,23,16,15,765.5,61.5,3.3,9.15,301.5,437.89,361.63
2018,2,23,16,30,720.0,57.0,2.9,8.4,249.0,370.46,302.0
2018,2,23,16,45,649.5,51.0,2.5,7.65,197.0,296.2,235.4
2018,2,23,17,0,579.0,45.0,2.1,6.9,145.0,230.68,175.11
2018,2,23,17,15,457.0,36.5,2.05,6.5,99.0,156.48,109.4
2018,2,23,17,30,335.0,28.0,2.0,6.1,53.0,94.44,47.96
2018,2,23,17,45,179.0,15.5,1.95,5.65,27.5,35.52,0.0
2018,2,23,18,0,23.0,3.0,1.9,5.2,2.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.9,5.0,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,6,45,109.5,11.5,0.95,4.85,17.0,20.49,0.0
2018,2,24,7,0,219.0,23.0,0.9,5.3,34.0,58.5,0.0
2018,2,24,7,15,364.5,33.5,0.95,5.95,77.0,119.23,77.82
2018,2,24,7,30,510.0,44.0,1.0,6.6,120.0,192.79,141.7
2018,2,24,7,45,588.5,51.0,1.05,7.25,170.5,257.9,200.57
2018,2,24,8,0,667.0,58.0,1.1,7.9,221.0,331.36,265.63
2018,2,24,8,15,715.0,63.0,1.2,8.55,272.5,395.48,321.97
2018,2,24,8,30,763.0,68.0,1.3,9.2,324.0,465.03,380.64
2018,2,24,8,45,796.0,71.5,1.35,9.85,373.5,528.05,431.83
2018,2,24,9,0,829.0,75.0,1.4,10.5,423.0,592.37,482.07
2018,2,24,9,15,851.0,78.5,1.5,10.9,468.0,650.51,526.66
2018,2,24,9,30,873.0,82.0,1.6,11.3,513.0,708.14,569.22
2018,2,24,9,45,887.5,84.0,1.75,11.75,551.5,757.71,603.71
2018,2,24,10,0,902.0,86.0,1.9,12.2,590.0,800.02,632.62
2018,2,24,10,15,912.0,88.0,2.1,12.5,622.5,841.65,661.66
2018,2,24,10,30,922.0,90.0,2.3,12.8,655.0,880.65,688.67
2018,2,24,10,45,928.5,92.0,2.5,13.1,680.0,913.79,711.47
2018,2,24,11,0,935.0,94.0,2.7,13.4,705.0,943.69,732.02
2018,2,24,11,15,937.5,95.0,2.9,13.55,721.5,965.42,747.34
2018,2,24,11,30,940.0,96.0,3.1,13.7,738.0,983.46,760.26
2018,2,24,11,45,940.0,97.0,3.35,13.85,746.0,995.4,769.47
2018,2,24,12,0,940.0,98.0,3.6,14.0,754.0,1003.45,776.11
2018,2,24,12,15,939.0,98.0,3.8,14.0,754.5,1005.49,778.76
2018,2,24,12,30,938.0,98.0,4.0,14.0,755.0,1003.6,778.82
2018,2,24,12,45,935.0,97.5,4.15,13.95,746.5,995.35,774.38
2018,2,24,13,0,932.0,97.0,4.3,13.9,738.0,983.27,767.51
2018,2,24,13,15,926.0,96.5,4.45,13.75,722.0,964.67,756.81
2018,2,24,13,30,920.0,96.0,4.6,13.6,706.0,942.51,743.53
2018,2,24,13,45,910.5,95.0,4.7,13.4,681.5,913.27,724.8
2018,2,24,14,0,901.0,94.0,4.8,13.2,657.0,880.93,703.67
2018,2,24,14,15,890.0,92.0,4.8,12.9,626.0,843.31,678.07
2018,2,24,14,30,879.0,90.0,4.8,12.6,595.0,808.84,654.64
2018,2,24,14,45,864.5,87.5,4.85,12.3,558.0,762.63,622.33
2018,2,24,15,0,850.0,85.0,4.9,12.0,521.0,714.57,588.14
2018,2,24,15,15,828.0,82.5,4.9,12.0,478.0,659.92,546.56
2018,2,24,15,30,806.0,80.0,4.9,12.0,435.0,604.66,502.3
2018,2,24,15,45,634.0,97.0,4.75,11.35,357.5,486.43,405.91
2018,2,24,16,0,462.0,114.0,4.6,10.7,280.0,377.16,315.07
2018,2,24,16,15,370.5,106.0,4.3,10.25,226.5,299.61,249.17
2018,2,24,16,30,279.0,98.0,4.0,9.8,173.0,225.25,185.23
2018,2,24,16,45,229.0,81.0,3.7,9.4,134.0,172.8,139.04
2018,2,24,17,0,179.0,64.0,3.4,9.0,95.0,125.99,97.52
2018,2,24,17,15,123.0,46.0,3.25,8.8,64.0,82.51,59.44
2018,2,24,17,30,67.0,28.0,3.1,8.6,33.0,44.55,23.96
2018,2,24,17,45,38.5,14.5,2.95,8.35,17.0,18.3,0.0
2018,2,24,18,0,10.0,1.0,2.8,8.1,1.0,0.0,0.0
2018,2,24,18,15,5.0,0.5,2.75,8.0,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,6,45,46.0,10.5,1.7,5.25,13.0,14.07,0.0
2018,2,25,7,0,92.0,21.0,1.7,5.9,26.0,36.76,2.18
2018,2,25,7,15,264.0,34.0,1.75,6.5,70.0,99.47,66.37
2018,2,25,7,30,436.0,47.0,1.8,7.1,114.0,176.88,131.38
2018,2,25,7,45,559.0,51.5,1.9,7.7,170.0,249.9,195.63
2018,2,25,8,0,682.0,56.0,2.0,8.3,226.0,334.91,270.05
2018,2,25,8,15,731.0,60.5,2.2,9.05,278.0,401.49,328.97
2018,2,25,8,30,780.0,65.0,2.4,9.8,330.0,471.92,389.12
2018,2,25,8,45,812.0,68.0,2.6,10.6,379.5,534.73,441.16
2018,2,25,9,0,844.0,71.0,2.8,11.4,429.0,598.72,492.34
2018,2,25,9,15,867.5,74.0,2.85,11.9,475.0,657.97,538.17
2018,2,25,9,30,891.0,77.0,2.9,12.4,521.0,712.36,578.1
2018,2,25,9,45,908.5,78.5,2.9,12.9,561.5,763.82,613.42
2018,2,25,10,0,926.0,80.0,2.9,13.4,602.0,813.69,646.9
2018,2,25,10,15,937.5,81.0,2.9,13.75,635.0,856.21,674.93
2018,2,25,10,30,949.0,82.0,2.9,14.1,668.0,896.11,700.8
2018,2,25,10,45,957.0,83.5,2.85,14.4,694.5,930.71,722.44
2018,2,25,11,0,965.0,85.0,2.8,14.7,721.0,962.03,741.65
2018,2,25,11,15,969.5,86.0,2.85,14.9,738.5,986.14,757.0
2018,2,25,11,30,974.0,87.0,2.9,15.1,756.0,1006.51,769.92
2018,2,25,11,45,976.5,87.5,2.95,15.35,766.0,1020.56,778.54
2018,2,25,12,0,979.0,88.0,3.0,15.6,776.0,1030.62,784.65
2018,2,25,12,15,978.0,88.5,3.05,15.7,776.5,1033.32,786.41
2018,2,25,12,30,977.0,89.0,3.1,15.8,777.0,1031.93,785.65
2018,2,25,12,45,973.0,89.5,3.15,15.85,769.0,1023.65,780.55
2018,2,25,13,0,969.0,90.0,3.2,15.9,761.0,1011.39,772.95
2018,2,25,13,15,964.0,89.5,3.2,15.9,745.0,993.15,761.14
2018,2,25,13,30,959.0,89.0,3.2,15.9,729.0,971.15,746.89
2018,2,25,13,45,950.5,88.0,3.2,15.85,704.5,941.88,727.81
2018,2,25,14,0,942.0,87.0,3.2,15.8,680.0,909.31,706.45
2018,2,25,14,15,930.5,85.5,3.2,15.7,648.0,870.58,680.77
2018,2,25,14,30,919.0,84.0,3.2,15.6,616.0,829.16,653.0
2018,2,25,14,45,903.0,82.5,3.2,15.45,577.5,781.9,620.81
2018,2,25,15,0,887.0,81.0,3.2,15.3,539.0,737.54,590.35
2018,2,25,15,15,866.0,78.0,3.2,15.3,495.0,681.35,549.79
2018,2,25,15,30,845.0,75.0,3.2,15.3,451.0,624.38,505.99
2018,2,25,15,45,815.0,72.0,3.0,14.55,402.5,561.79,457.16
2018,2,25,16,0,785.0,69.0,2.8,13.8,354.0,500.0,407.32
2018,2,25,16,15,741.5,64.5,2.6,12.9,302.5,431.39,350.5
2018,2,25,16,30,698.0,60.0,2.4,12.0,251.0,365.85,294.11
2018,2,25,16,45,629.0,54.0,2.15,11.05,199.5,294.6,231.57
2018,2,25,17,0,560.0,48.0,1.9,10.1,148.0,228.94,172.52
2018,2,25,17,15,441.0,39.0,1.9,9.6,102.0,155.68,108.7
2018,2,25,17,30,322.0,30.0,1.9,9.1,56.0,95.34,52.79
2018,2,25,17,45,172.0,17.0,1.9,8.55,29.5,36.3,0.0
2018,2,25,18,0,22.0,4.0,1.9,8.0,3.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,1.9,7.75,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,7.25,3.5,3.34,0.0
2018,2,26,7,0,0.0,7.0,1.8,7.5,7.0,6.48,0.0
2018,2,26,7,15,0.0,14.0,1.9,7.65,14.0,12.97,5.17
2018,2,26,7,30,0.0,21.0,2.0,7.8,21.0,19.47,11.17
2018,2,26,7,45,0.0,29.0,2.1,7.95,29.0,26.9,17.87
2018,2,26,8,0,0.0,37.0,2.2,8.1,37.0,34.35,24.49
2018,2,26,8,15,0.0,33.5,2.3,8.15,33.5,31.09,21.66
2018,2,26,8,30,0.0,30.0,2.4,8.2,30.0,27.84,18.78
2018,2,26,8,45,0.0,49.0,2.5,8.3,49.0,45.53,34.12
2018,2,26,9,0,0.0,68.0,2.6,8.4,68.0,63.26,49.31
2018,2,26,9,15,0.0,86.5,2.65,8.4,86.5,80.7,64.1
2018,2,26,9,30,0.0,105.0,2.7,8.4,105.0,98.6,79.14
2018,2,26,9,45,0.0,113.5,2.8,8.45,113.5,106.78,85.82
2018,2,26,10,0,0.0,122.0,2.9,8.5,122.0,115.0,92.51
2018,2,26,10,15,0.5,139.0,2.95,8.5,139.5,132.06,106.63
2018,2,26,10,30,1.0,156.0,3.0,8.5,157.0,149.26,120.77
2018,2,26,10,45,1.0,145.0,3.05,8.5,146.0,138.24,111.38
2018,2,26,11,0,1.0,134.0,3.1,8.5,135.0,127.36,102.18
2018,2,26,11,15,0.5,132.5,3.2,8.55,133.0,125.42,100.43
2018,2,26,11,30,0.0,131.0,3.3,8.6,131.0,123.48,98.69
2018,2,26,11,45,1.5,152.0,3.4,8.7,153.0,145.51,116.98
2018,2,26,12,0,3.0,173.0,3.5,8.8,175.0,167.76,135.33
2018,2,26,12,15,3.0,160.0,3.6,8.85,162.0,154.83,124.59
2018,2,26,12,30,3.0,147.0,3.7,8.9,149.0,141.99,113.98
2018,2,26,12,45,1.5,114.5,3.8,8.95,115.5,108.84,86.36
2018,2,26,13,0,0.0,82.0,3.9,9.0,82.0,76.47,59.2
2018,2,26,13,15,1.0,108.5,3.95,9.1,109.0,102.55,81.21
2018,2,26,13,30,2.0,135.0,4.0,9.2,136.0,129.23,103.58
2018,2,26,13,45,4.0,136.0,4.1,9.25,138.5,131.97,106.05
2018,2,26,14,0,6.0,137.0,4.2,9.3,141.0,134.63,108.5
2018,2,26,14,15,14.0,134.5,4.25,9.2,143.0,138.67,112.45
2018,2,26,14,30,22.0,132.0,4.3,9.1,145.0,147.67,120.55
2018,2,26,14,45,14.5,129.0,4.35,9.05,137.5,132.94,108.13
2018,2,26,15,0,7.0,126.0,4.4,9.0,130.0,124.24,100.81
2018,2,26,15,15,61.0,131.0,4.4,9.0,159.0,170.77,141.92
2018,2,26,15,30,115.0,136.0,4.4,9.0,188.0,215.05,180.38
2018,2,26,15,45,224.5,134.0,4.25,8.65,221.5,278.41,235.03
2018,2,26,16,0,334.0,132.0,4.1,8.3,255.0,322.27,271.62
2018,2,26,16,15,257.5,107.5,3.8,7.95,194.0,240.96,201.92
2018,2,26,16,30,181.0,83.0,3.5,7.6,133.0,167.58,138.55
2018,2,26,16,45,320.0,69.0,3.2,7.3,136.0,197.61,160.01
2018,2,26,17,0,459.0,55.0,2.9,7.0,139.0,206.13,159.04
2018,2,26,17,15,354.0,44.5,2.7,6.75,97.0,140.39,100.68
2018,2,26,17,30,249.0,34.0,2.5,6.5,55.0,87.18,51.51
2018,2,26,17,45,133.5,19.0,2.35,6.25,29.5,33.77,0.0
2018,2,26,18,0,18.0,4.0,2.2,6.0,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.15,5.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.95,4.5,2.0,1.91,0.0
2018,2,27,7,0,0.0,4.0,2.1,4.9,4.0,3.7,0.0
2018,2,27,7,15,0.0,8.0,2.2,5.2,8.0,7.4,0.61
2018,2,27,7,30,0.0,12.0,2.3,5.5,12.0,11.11,4.05
2018,2,27,7,45,0.0,21.0,2.45,5.8,21.0,19.46,11.52
2018,2,27,8,0,0.0,30.0,2.6,6.1,30.0,27.83,18.96
2018,2,27,8,15,13.0,71.5,2.6,6.5,76.0,72.86,58.44
2018,2,27,8,30,26.0,113.0,2.6,6.9,122.0,125.73,104.11
2018,2,27,8,45,184.0,136.5,2.6,7.25,215.0,253.57,213.99
2018,2,27,9,0,342.0,160.0,2.6,7.6,308.0,384.8,323.63
2018,2,27,9,15,545.0,135.0,2.6,8.05,399.0,516.26,431.16
2018,2,27,9,30,748.0,110.0,2.6,8.5,490.0,660.83,545.06
2018,2,27,9,45,768.0,113.5,2.6,8.95,529.5,711.51,581.25
2018,2,27,10,0,788.0,117.0,2.6,9.4,569.0,757.89,613.22
2018,2,27,10,15,864.5,100.0,2.6,9.75,621.0,829.11,663.08
2018,2,27,10,30,941.0,83.0,2.6,10.1,673.0,894.89,707.7
2018,2,27,10,45,951.5,83.5,2.65,10.5,700.0,930.28,730.41
2018,2,27,11,0,962.0,84.0,2.7,10.9,727.0,962.54,751.1
2018,2,27,11,15,968.5,84.5,2.75,11.15,745.5,987.8,767.3
2018,2,27,11,30,975.0,85.0,2.8,11.4,764.0,1009.39,781.08
2018,2,27,11,45,978.5,85.5,2.85,11.65,774.5,1024.33,790.42
2018,2,27,12,0,982.0,86.0,2.9,11.9,785.0,1035.29,797.23
2018,2,27,12,15,983.0,86.0,2.95,12.05,786.5,1039.22,799.72
2018,2,27,12,30,984.0,86.0,3.0,12.2,788.0,1039.04,799.65
2018,2,27,12,45,982.5,86.0,3.05,12.3,781.0,1032.38,795.49
2018,2,27,13,0,981.0,86.0,3.1,12.4,774.0,1021.65,788.74
2018,2,27,13,15,977.0,85.0,3.1,12.45,758.0,1003.45,776.72
2018,2,27,13,30,973.0,84.0,3.1,12.5,742.0,981.41,762.19
2018,2,27,13,45,966.5,83.0,3.1,12.55,718.0,953.44,743.62
2018,2,27,14,0,960.0,82.0,3.1,12.6,694.0,922.01,722.65
2018,2,27,14,15,949.0,81.0,3.05,12.5,662.5,883.58,696.69
2018,2,27,14,30,938.0,80.0,3.0,12.4,631.0,842.35,668.6
2018,2,27,14,45,922.5,79.0,3.0,12.35,592.5,795.17,636.12
2018,2,27,15,0,907.0,78.0,3.0,12.3,554.0,746.06,601.82
2018,2,27,15,15,887.0,75.5,3.0,12.3,509.5,690.57,562.07
2018,2,27,15,30,867.0,73.0,3.0,12.3,465.0,637.86,521.2
2018,2,27,15,45,838.5,70.0,2.75,11.85,416.0,574.9,471.07
2018,2,27,16,0,810.0,67.0,2.5,11.4,367.0,512.55,419.93
2018,2,27,16,15,769.0,62.5,2.25,10.65,315.0,443.62,362.32
2018,2,27,16,30,728.0,58.0,2.0,9.9,263.0,377.47,304.96
2018,2,27,16,45,664.0,52.0,1.75,9.15,210.5,304.64,240.63
2018,2,27,17,0,600.0,46.0,1.5,8.4,158.0,239.47,181.36
2018,2,27,17,15,486.0,38.5,1.5,7.95,110.5,166.39,117.08
2018,2,27,17,30,372.0,31.0,1.5,7.5,63.0,106.61,62.58
2018,2,27,17,45,211.0,19.0,1.55,7.1,34.5,42.95,0.0
2018,2,27,18,0,50.0,7.0,1.6,6.7,6.0,0.0,0.0
2018,2,27,18,15,25.0,3.5,1.55,6.6,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.9,4.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,0.9,5.3,2.0,0.0,0.0
2018,2,28,6,45,155.5,14.5,0.9,5.7,24.0,28.3,0.0
2018,2,28,7,0,292.0,26.0,0.9,6.1,46.0,76.29,32.08
2018,2,28,7,15,422.5,35.0,1.0,6.7,91.0,136.0,91.96
2018,2,28,7,30,553.0,44.0,1.1,7.3,136.0,208.73,155.04
2018,2,28,7,45,610.5,50.5,1.2,7.95,184.5,269.49,210.82
2018,2,28,8,0,668.0,57.0,1.3,8.6,233.0,334.99,269.55
2018,2,28,8,15,723.0,60.5,1.3,9.15,286.5,402.76,328.25
2018,2,28,8,30,778.0,64.0,1.3,9.7,340.0,475.05,388.32
2018,2,28,8,45,750.0,77.5,1.25,10.25,374.0,516.13,421.34
2018,2,28,9,0,722.0,91.0,1.2,10.8,408.0,554.42,450.53
2018,2,28,9,15,783.5,87.5,1.25,11.25,463.0,624.1,503.86
2018,2,28,9,30,845.0,84.0,1.3,11.7,518.0,698.81,558.28
2018,2,28,9,45,689.0,137.0,1.35,12.1,508.0,680.79,541.61
2018,2,28,10,0,533.0,190.0,1.4,12.5,498.0,639.52,507.75
2018,2,28,10,15,436.0,231.0,1.55,12.8,492.0,624.81,494.9
2018,2,28,10,30,339.0,272.0,1.7,13.1,486.0,591.21,467.61
2018,2,28,10,45,400.0,265.5,1.8,13.35,527.5,646.87,510.04
2018,2,28,11,0,461.0,259.0,1.9,13.6,569.0,716.91,561.18
2018,2,28,11,15,565.5,227.0,2.0,13.8,617.0,787.45,613.65
2018,2,28,11,30,670.0,195.0,2.1,14.0,665.0,864.21,668.66
2018,2,28,11,45,600.5,225.0,2.15,14.15,650.5,834.42,645.8
2018,2,28,12,0,531.0,255.0,2.2,14.3,636.0,806.3,624.12
2018,2,28,12,15,511.0,263.0,2.3,14.35,630.0,797.76,618.35
2018,2,28,12,30,491.0,271.0,2.4,14.4,624.0,786.78,610.68
2018,2,28,12,45,524.5,255.5,2.45,14.45,629.0,798.6,620.6
2018,2,28,13,0,558.0,240.0,2.5,14.5,634.0,807.43,628.27
2018,2,28,13,15,663.5,194.5,2.5,14.45,653.0,851.64,662.23
2018,2,28,13,30,769.0,149.0,2.5,14.4,672.0,884.34,685.56
2018,2,28,13,45,782.5,138.0,2.55,14.35,655.0,866.3,673.93
2018,2,28,14,0,796.0,127.0,2.6,14.3,638.0,840.6,657.39
2018,2,28,14,15,736.0,136.5,2.6,14.2,592.0,781.39,616.49
2018,2,28,14,30,676.0,146.0,2.6,14.1,546.0,718.83,572.72
2018,2,28,14,45,676.5,136.0,2.6,13.95,515.0,682.21,547.17
2018,2,28,15,0,677.0,126.0,2.6,13.8,484.0,643.24,518.97
2018,2,28,15,15,534.0,146.5,2.6,13.8,414.5,533.57,433.66
2018,2,28,15,30,391.0,167.0,2.6,13.8,345.0,439.9,358.99
2018,2,28,15,45,327.5,156.5,2.5,13.25,295.0,363.11,298.14
2018,2,28,16,0,264.0,146.0,2.4,12.7,245.0,300.94,247.53
2018,2,28,16,15,222.0,123.5,2.2,12.15,198.5,241.85,198.6
2018,2,28,16,30,180.0,101.0,2.0,11.6,152.0,187.04,152.34
2018,2,28,16,45,155.0,83.0,1.75,11.1,121.0,147.96,118.38
2018,2,28,17,0,130.0,65.0,1.5,10.6,90.0,111.69,86.39
2018,2,28,17,15,109.5,47.5,1.45,10.25,64.0,80.04,58.08
2018,2,28,17,30,89.0,30.0,1.4,9.9,38.0,50.88,30.88
2018,2,28,17,45,53.5,17.0,1.3,9.6,21.0,22.52,0.0
2018,2,28,18,0,18.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,2,28,18,15,9.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.2,10.55,2.0,1.91,0.0
2018,3,1,7,0,0.0,4.0,4.3,10.7,4.0,3.7,0.0
2018,3,1,7,15,9.0,9.0,4.5,10.85,10.5,10.92,3.15
2018,3,1,7,30,18.0,14.0,4.7,11.0,17.0,19.02,10.15
2018,3,1,7,45,9.0,16.0,4.85,11.15,17.5,18.08,9.83
2018,3,1,8,0,0.0,18.0,5.0,11.3,18.0,16.68,8.83
2018,3,1,8,15,0.0,22.5,5.25,11.45,22.5,20.86,12.45
2018,3,1,8,30,0.0,27.0,5.5,11.6,27.0,25.05,16.02
2018,3,1,8,45,0.0,38.0,5.7,11.7,38.0,35.29,24.77
2018,3,1,9,0,0.0,49.0,5.9,11.8,49.0,45.54,33.45
2018,3,1,9,15,0.0,72.5,6.0,11.85,72.5,67.48,52.0
2018,3,1,9,30,0.0,96.0,6.1,11.9,96.0,89.74,70.64
2018,3,1,9,45,0.5,93.5,6.2,11.95,94.0,87.62,68.65
2018,3,1,10,0,1.0,91.0,6.3,12.0,92.0,85.59,66.78
2018,3,1,10,15,6.0,122.0,6.4,12.05,126.0,119.7,95.34
2018,3,1,10,30,11.0,153.0,6.5,12.1,160.0,154.57,124.26
2018,3,1,10,45,8.5,156.0,6.55,12.15,161.5,155.55,124.73
2018,3,1,11,0,6.0,159.0,6.6,12.2,163.0,156.4,125.14
2018,3,1,11,15,34.5,216.0,6.65,12.2,240.0,249.8,202.67
2018,3,1,11,30,63.0,273.0,6.7,12.2,317.0,338.81,275.3
2018,3,1,11,45,41.5,251.0,6.7,12.2,280.0,295.03,238.98
2018,3,1,12,0,20.0,229.0,6.7,12.2,243.0,240.23,193.72
2018,3,1,12,15,13.0,208.0,6.65,12.25,217.0,212.25,170.65
2018,3,1,12,30,6.0,187.0,6.6,12.3,191.0,184.44,147.63
2018,3,1,12,45,6.0,166.0,6.55,12.35,170.0,163.5,130.53
2018,3,1,13,0,6.0,145.0,6.5,12.4,149.0,142.75,113.53
2018,3,1,13,15,8.5,157.0,6.4,12.4,163.0,156.82,125.32
2018,3,1,13,30,11.0,169.0,6.3,12.4,177.0,170.89,137.09
2018,3,1,13,45,10.0,156.0,6.2,12.4,163.0,156.92,125.7
2018,3,1,14,0,9.0,143.0,6.1,12.4,149.0,143.04,114.37
2018,3,1,14,15,7.5,131.5,6.05,12.4,136.5,130.29,103.94
2018,3,1,14,30,6.0,120.0,6.0,12.4,124.0,117.67,93.58
2018,3,1,14,45,5.5,109.5,5.9,12.4,113.0,106.91,84.78
2018,3,1,15,0,5.0,99.0,5.8,12.4,102.0,96.21,76.0
2018,3,1,15,15,30.0,94.0,5.8,12.4,108.0,111.6,89.91
2018,3,1,15,30,55.0,89.0,5.8,12.4,114.0,126.7,103.37
2018,3,1,15,45,64.0,100.5,5.55,12.3,127.0,141.47,115.98
2018,3,1,16,0,73.0,112.0,5.3,12.2,140.0,155.49,127.81
2018,3,1,16,15,71.0,101.5,5.2,12.1,125.5,139.62,114.16
2018,3,1,16,30,69.0,91.0,5.1,12.0,111.0,123.94,100.41
2018,3,1,16,45,69.5,80.0,5.0,11.9,97.0,108.9,86.81
2018,3,1,17,0,70.0,69.0,4.9,11.8,83.0,93.93,72.82
2018,3,1,17,15,46.0,49.5,4.8,11.8,57.5,63.54,46.28
2018,3,1,17,30,22.0,30.0,4.7,11.8,32.0,33.75,20.19
2018,3,1,17,45,13.0,16.5,4.55,11.75,17.5,17.35,0.0
2018,3,1,18,0,4.0,3.0,4.4,11.7,3.0,2.86,0.0
2018,3,1,18,15,2.0,1.5,4.35,11.65,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.5,8.5,4.0,3.81,0.0
2018,3,2,7,0,0.0,8.0,1.6,8.7,8.0,7.4,0.0
2018,3,2,7,15,0.0,15.0,1.8,8.85,15.0,13.9,6.13
2018,3,2,7,30,0.0,22.0,2.0,9.0,22.0,20.4,12.01
2018,3,2,7,45,0.0,32.0,2.15,9.1,32.0,29.69,20.27
2018,3,2,8,0,0.0,42.0,2.3,9.2,42.0,39.0,28.45
2018,3,2,8,15,0.0,47.0,2.45,9.35,47.0,43.66,32.47
2018,3,2,8,30,0.0,52.0,2.6,9.5,52.0,48.33,36.42
2018,3,2,8,45,1.0,74.0,2.8,9.65,74.5,69.43,54.47
2018,3,2,9,0,2.0,96.0,3.0,9.8,97.0,91.25,72.9
2018,3,2,9,15,4.0,121.5,3.15,9.95,123.5,117.57,94.94
2018,3,2,9,30,6.0,147.0,3.3,10.1,150.0,144.31,117.07
2018,3,2,9,45,6.0,162.5,3.45,10.25,166.0,159.81,129.58
2018,3,2,10,0,6.0,178.0,3.6,10.4,182.0,175.37,142.06
2018,3,2,10,15,34.0,221.5,3.75,10.55,243.5,252.41,205.77
2018,3,2,10,30,62.0,265.0,3.9,10.7,305.0,324.62,264.28
2018,3,2,10,45,184.5,284.5,4.0,10.85,409.5,467.5,380.67
2018,3,2,11,0,307.0,304.0,4.1,11.0,514.0,617.26,498.28
2018,3,2,11,15,261.0,312.0,4.2,11.05,493.5,590.36,475.52
2018,3,2,11,30,215.0,320.0,4.3,11.1,473.0,546.84,440.99
2018,3,2,11,45,132.5,313.0,4.35,11.15,407.5,463.34,373.75
2018,3,2,12,0,50.0,306.0,4.4,11.2,342.0,363.76,292.75
2018,3,2,12,15,36.0,283.5,4.45,11.25,309.5,325.53,262.21
2018,3,2,12,30,22.0,261.0,4.5,11.3,277.0,274.95,221.39
2018,3,2,12,45,18.0,243.5,4.55,11.3,256.5,253.04,203.82
2018,3,2,13,0,14.0,226.0,4.6,11.3,236.0,231.27,186.24
2018,3,2,13,15,55.5,262.0,4.6,11.3,300.5,319.09,258.84
2018,3,2,13,30,97.0,298.0,4.6,11.3,365.0,395.82,321.24
2018,3,2,13,45,70.5,274.0,4.6,11.25,322.0,343.81,279.19
2018,3,2,14,0,44.0,250.0,4.6,11.2,279.0,293.04,238.05
2018,3,2,14,15,51.5,240.5,4.6,11.1,272.5,287.92,234.78
2018,3,2,14,30,59.0,231.0,4.6,11.0,266.0,282.23,230.94
2018,3,2,14,45,64.0,221.0,4.55,10.9,257.0,273.46,224.45
2018,3,2,15,0,69.0,211.0,4.5,10.8,248.0,264.22,217.52
2018,3,2,15,15,37.5,164.5,4.5,10.8,184.5,190.07,155.96
2018,3,2,15,30,6.0,118.0,4.5,10.8,121.0,115.42,93.02
2018,3,2,15,45,13.5,108.0,4.3,10.45,113.5,109.92,88.94
2018,3,2,16,0,21.0,98.0,4.1,10.1,106.0,107.1,86.93
2018,3,2,16,15,37.5,95.5,3.8,9.85,107.5,111.78,91.13
2018,3,2,16,30,54.0,93.0,3.5,9.6,109.0,114.84,93.51
2018,3,2,16,45,27.0,65.5,3.25,9.35,73.5,73.69,57.96
2018,3,2,17,0,0.0,38.0,3.0,9.1,38.0,35.29,24.95
2018,3,2,17,15,0.0,26.5,2.9,8.95,26.5,24.59,15.38
2018,3,2,17,30,0.0,15.0,2.8,8.8,15.0,13.9,5.61
2018,3,2,17,45,0.0,8.5,2.7,8.6,8.5,7.87,0.0
2018,3,2,18,0,0.0,2.0,2.6,8.4,2.0,1.91,0.0
2018,3,2,18,15,0.0,1.0,2.65,8.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,15,6.0,1.5,1.3,6.05,1.5,0.0,0.0
2018,3,3,6,30,12.0,3.0,1.4,6.4,3.0,0.0,0.0
2018,3,3,6,45,127.5,18.5,1.45,6.7,28.5,30.2,0.0
2018,3,3,7,0,243.0,34.0,1.5,7.0,54.0,79.88,45.11
2018,3,3,7,15,366.0,44.5,1.55,7.2,99.0,135.35,94.92
2018,3,3,7,30,489.0,55.0,1.6,7.4,144.0,205.39,155.62
2018,3,3,7,45,566.0,61.5,1.65,7.65,195.5,269.88,213.83
2018,3,3,8,0,643.0,68.0,1.7,7.9,247.0,342.49,278.14
2018,3,3,8,15,692.5,73.0,1.65,8.1,299.5,408.54,335.66
2018,3,3,8,30,742.0,78.0,1.6,8.3,352.0,478.64,394.4
2018,3,3,8,45,726.0,90.0,1.6,8.5,388.0,523.11,430.94
2018,3,3,9,0,710.0,102.0,1.6,8.7,424.0,564.13,463.38
2018,3,3,9,15,660.0,124.0,1.6,8.95,446.0,589.98,482.36
2018,3,3,9,30,610.0,146.0,1.6,9.2,468.0,608.99,495.37
2018,3,3,9,45,584.0,166.0,1.6,9.45,492.5,633.04,512.05
2018,3,3,10,0,558.0,186.0,1.6,9.7,517.0,657.94,528.73
2018,3,3,10,15,516.0,189.5,1.7,9.85,508.0,647.69,520.29
2018,3,3,10,30,474.0,193.0,1.8,10.0,499.0,632.73,508.52
2018,3,3,10,45,281.5,239.5,1.9,10.2,423.0,515.27,415.07
2018,3,3,11,0,89.0,286.0,2.0,10.4,347.0,374.46,300.78
2018,3,3,11,15,246.0,282.5,2.1,10.45,457.0,543.59,436.38
2018,3,3,11,30,403.0,279.0,2.2,10.5,567.0,704.3,558.53
2018,3,3,11,45,340.5,284.5,2.3,10.6,530.0,642.65,510.7
2018,3,3,12,0,278.0,290.0,2.4,10.7,493.0,591.67,471.63
2018,3,3,12,15,153.5,254.0,2.5,10.7,366.0,418.97,337.71
2018,3,3,12,30,29.0,218.0,2.6,10.7,239.0,247.6,198.94
2018,3,3,12,45,37.5,237.0,2.7,10.65,264.0,275.88,222.56
2018,3,3,13,0,46.0,256.0,2.8,10.6,289.0,304.11,245.45
2018,3,3,13,15,112.5,252.5,2.85,10.55,331.0,374.28,303.77
2018,3,3,13,30,179.0,249.0,2.9,10.5,373.0,428.78,348.93
2018,3,3,13,45,209.0,245.0,2.95,10.4,385.0,459.53,373.96
2018,3,3,14,0,239.0,241.0,3.0,10.3,397.0,475.03,387.34
2018,3,3,14,15,316.0,231.5,3.0,10.15,428.0,520.94,425.62
2018,3,3,14,30,393.0,222.0,3.0,10.0,459.0,572.39,467.27
2018,3,3,14,45,473.0,194.0,3.0,9.85,462.0,587.27,481.08
2018,3,3,15,0,553.0,166.0,3.0,9.7,465.0,594.23,488.63
2018,3,3,15,15,478.0,165.5,3.0,9.7,409.0,517.49,427.69
2018,3,3,15,30,403.0,165.0,3.0,9.7,353.0,445.86,370.09
2018,3,3,15,45,432.0,143.0,2.95,9.35,326.0,417.93,348.36
2018,3,3,16,0,461.0,121.0,2.9,9.0,299.0,386.0,322.1
2018,3,3,16,15,460.0,103.5,2.65,8.65,260.5,340.5,283.04
2018,3,3,16,30,459.0,86.0,2.4,8.3,222.0,294.22,242.0
2018,3,3,16,45,394.5,75.0,2.2,7.95,176.0,231.32,186.53
2018,3,3,17,0,330.0,64.0,2.0,7.6,130.0,175.5,136.66
2018,3,3,17,15,254.0,49.5,1.9,7.3,91.5,120.63,88.35
2018,3,3,17,30,178.0,35.0,1.8,7.0,53.0,75.14,48.54
2018,3,3,17,45,104.0,21.0,1.65,6.7,30.0,35.69,0.0
2018,3,3,18,0,30.0,7.0,1.5,6.4,7.0,8.49,0.0
2018,3,3,18,15,15.0,3.5,1.5,6.25,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
