Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,7,15,681.5,85.0,1.25,17.1,338.5,318.67,241.29
2018,4,23,7,30,723.0,91.0,1.3,17.8,393.0,383.39,295.44
2018,4,23,7,45,751.5,96.0,1.4,18.5,446.5,444.91,345.74
2018,4,23,8,0,780.0,101.0,1.5,19.2,500.0,508.49,395.83
2018,4,23,8,15,801.0,105.5,1.55,19.7,550.5,568.44,441.57
2018,4,23,8,30,822.0,110.0,1.6,20.2,601.0,628.76,486.01
2018,4,23,8,45,837.0,114.0,1.7,20.75,647.5,684.62,526.05
2018,4,23,9,0,852.0,118.0,1.8,21.3,694.0,739.63,564.28
2018,4,23,9,15,870.0,118.0,1.8,21.65,737.0,791.61,597.53
2018,4,23,9,30,888.0,118.0,1.8,22.0,780.0,837.85,626.3
2018,4,23,9,45,904.0,116.0,1.8,22.35,817.0,882.82,653.82
2018,4,23,10,0,920.0,114.0,1.8,22.7,854.0,925.78,679.61
2018,4,23,10,15,925.0,116.5,1.8,22.95,882.5,961.18,700.47
2018,4,23,10,30,930.0,119.0,1.8,23.2,911.0,993.44,719.21
2018,4,23,10,45,932.5,121.0,1.8,23.5,931.5,1019.49,733.8
2018,4,23,11,0,935.0,123.0,1.8,23.8,952.0,1042.0,746.18
2018,4,23,11,15,937.5,123.5,1.8,23.9,965.0,1059.33,755.96
2018,4,23,11,30,940.0,124.0,1.8,24.0,978.0,1072.94,763.56
2018,4,23,11,45,940.0,124.5,1.8,24.15,982.5,1080.25,767.24
2018,4,23,12,0,940.0,125.0,1.8,24.3,987.0,1083.71,768.74
2018,4,23,12,15,938.5,125.5,1.8,24.3,983.5,1081.79,767.54
2018,4,23,12,30,937.0,126.0,1.8,24.3,980.0,1076.02,764.16
2018,4,23,12,45,933.5,126.0,1.75,24.35,968.5,1063.94,756.15
2018,4,23,13,0,930.0,126.0,1.7,24.4,957.0,1048.15,746.01
2018,4,23,13,15,926.5,124.5,1.75,24.35,938.0,1027.2,734.54
2018,4,23,13,30,923.0,123.0,1.8,24.3,919.0,1002.72,720.86
2018,4,23,13,45,918.0,121.0,1.85,24.25,892.5,972.94,703.76
2018,4,23,14,0,913.0,119.0,1.9,24.2,866.0,939.96,684.49
2018,4,23,14,15,888.0,123.0,1.95,24.0,825.5,892.98,656.25
2018,4,23,14,30,863.0,127.0,2.0,23.8,785.0,849.56,630.01
2018,4,23,14,45,828.5,131.0,2.05,23.6,736.5,792.15,593.76
2018,4,23,15,0,794.0,135.0,2.1,23.4,688.0,734.72,556.82
2018,4,23,15,15,818.0,118.5,2.1,23.4,656.0,697.47,531.62
2018,4,23,15,30,842.0,102.0,2.1,23.4,624.0,655.6,502.03
2018,4,23,15,45,817.5,98.5,2.2,22.8,572.0,593.79,458.05
2018,4,23,16,0,793.0,95.0,2.3,22.2,520.0,532.53,412.78
2018,4,23,16,15,758.0,92.5,2.35,21.65,465.5,468.08,363.01
2018,4,23,16,30,723.0,90.0,2.4,21.1,411.0,405.45,312.82
2018,4,23,16,45,695.0,82.5,2.4,20.5,359.0,343.57,261.42
2018,4,23,17,0,667.0,75.0,2.4,19.9,307.0,284.06,210.31
2018,4,23,17,15,598.0,68.0,2.3,18.95,249.5,217.45,154.03
2018,4,23,17,30,529.0,61.0,2.2,18.0,192.0,158.79,104.88
2018,4,23,17,45,445.0,52.5,2.05,17.1,144.5,105.09,62.81
2018,4,23,18,0,361.0,44.0,1.9,16.2,97.0,61.81,33.56
2018,4,23,18,15,239.5,31.5,1.85,15.55,60.5,24.6,14.59
2018,4,23,18,30,118.0,19.0,1.8,14.9,24.0,15.12,0.0
2018,4,23,18,45,59.0,9.5,1.7,14.3,12.0,9.05,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,0.6,12.1,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,0.5,12.5,15.0,12.39,0.0
2018,4,24,5,45,213.0,26.5,0.45,12.95,48.5,20.95,8.75
2018,4,24,6,0,342.0,40.0,0.4,13.4,82.0,44.97,24.66
2018,4,24,6,15,432.0,50.5,0.4,13.8,130.0,86.81,49.83
2018,4,24,6,30,522.0,61.0,0.4,14.2,178.0,139.96,89.4
2018,4,24,6,45,579.0,69.5,0.45,14.6,231.0,195.05,135.44
2018,4,24,7,0,636.0,78.0,0.5,15.0,284.0,256.81,188.19
2018,4,24,7,15,675.5,84.0,0.55,15.5,338.0,316.49,239.41
2018,4,24,7,30,715.0,90.0,0.6,16.0,392.0,380.02,292.43
2018,4,24,7,45,742.0,96.0,0.6,16.5,445.0,441.35,341.87
2018,4,24,8,0,769.0,102.0,0.6,17.0,498.0,504.6,390.77
2018,4,24,8,15,790.5,106.0,0.7,17.45,548.0,563.68,435.77
2018,4,24,8,30,812.0,110.0,0.8,17.9,598.0,623.2,479.68
2018,4,24,8,45,827.5,114.5,0.9,18.35,645.0,679.34,519.86
2018,4,24,9,0,843.0,119.0,1.0,18.8,692.0,734.7,558.38
2018,4,24,9,15,860.5,119.5,1.05,19.2,734.5,786.36,591.39
2018,4,24,9,30,878.0,120.0,1.1,19.6,777.0,832.24,620.04
2018,4,24,9,45,894.0,118.0,1.2,19.95,813.5,876.78,648.34
2018,4,24,10,0,910.0,116.0,1.3,20.3,850.0,919.33,675.09
2018,4,24,10,15,919.5,116.0,1.35,20.7,879.5,955.84,696.87
2018,4,24,10,30,929.0,116.0,1.4,21.1,909.0,989.47,716.73
2018,4,24,10,45,936.5,114.5,1.45,21.45,930.5,1016.57,732.53
2018,4,24,11,0,944.0,113.0,1.5,21.8,952.0,1040.33,746.3
2018,4,24,11,15,948.0,112.5,1.5,22.0,965.5,1058.17,756.06
2018,4,24,11,30,952.0,112.0,1.5,22.2,979.0,1072.3,763.64
2018,4,24,11,45,955.0,110.5,1.55,22.4,984.0,1080.58,768.6
2018,4,24,12,0,958.0,109.0,1.6,22.6,989.0,1084.98,771.35
2018,4,24,12,15,957.5,108.5,1.65,22.7,986.0,1082.97,770.61
2018,4,24,12,30,957.0,108.0,1.7,22.8,983.0,1077.04,767.62
2018,4,24,12,45,954.5,107.5,1.7,22.95,971.5,1065.22,760.21
2018,4,24,13,0,952.0,107.0,1.7,23.1,960.0,1049.6,750.59
2018,4,24,13,15,947.5,107.0,1.8,23.05,941.0,1028.83,739.89
2018,4,24,13,30,943.0,107.0,1.9,23.0,922.0,1004.5,726.85
2018,4,24,13,45,937.0,105.5,1.95,23.0,895.0,973.81,708.86
2018,4,24,14,0,931.0,104.0,2.0,23.0,868.0,939.93,688.7
2018,4,24,14,15,921.5,103.0,2.05,22.85,834.0,900.54,665.12
2018,4,24,14,30,912.0,102.0,2.1,22.7,800.0,858.57,639.52
2018,4,24,14,45,897.0,102.0,2.15,22.55,759.0,810.98,609.71
2018,4,24,15,0,882.0,102.0,2.2,22.4,718.0,761.72,578.24
2018,4,24,15,15,867.0,99.0,2.2,22.4,672.0,708.01,542.39
2018,4,24,15,30,852.0,96.0,2.2,22.4,626.0,655.38,504.41
2018,4,24,15,45,830.5,93.0,2.3,21.9,575.5,595.45,461.38
2018,4,24,16,0,809.0,90.0,2.4,21.4,525.0,535.73,416.79
2018,4,24,16,15,771.0,86.5,2.4,20.9,468.0,468.03,364.13
2018,4,24,16,30,733.0,83.0,2.4,20.4,411.0,403.06,311.77
2018,4,24,16,45,642.0,87.5,2.4,19.95,348.0,328.71,251.08
2018,4,24,17,0,551.0,92.0,2.4,19.5,285.0,264.5,197.78
2018,4,24,17,15,446.5,85.5,2.25,18.6,225.0,194.63,140.75
2018,4,24,17,30,342.0,79.0,2.1,17.7,165.0,139.12,96.5
2018,4,24,17,45,320.0,63.0,2.0,16.8,128.0,97.93,62.41
2018,4,24,18,0,298.0,47.0,1.9,15.9,91.0,59.54,33.85
2018,4,24,18,15,224.5,33.5,1.85,15.3,59.0,26.16,16.06
2018,4,24,18,30,151.0,20.0,1.8,14.7,27.0,15.92,0.0
2018,4,24,18,45,75.5,10.0,1.8,14.05,13.5,9.53,0.0
2018,4,24,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,25,5,15,44.5,7.0,1.05,11.3,8.0,0.0,0.0
2018,4,25,5,30,89.0,14.0,1.1,11.6,16.0,13.34,0.0
2018,4,25,5,45,217.5,28.0,1.1,11.9,50.5,22.11,10.52
2018,4,25,6,0,346.0,42.0,1.1,12.2,85.0,47.57,26.59
2018,4,25,6,15,435.5,51.5,1.15,12.65,132.5,88.76,51.52
2018,4,25,6,30,525.0,61.0,1.2,13.1,180.0,141.2,91.04
2018,4,25,6,45,583.0,68.0,1.2,13.5,232.5,195.29,136.85
2018,4,25,7,0,641.0,75.0,1.2,13.9,285.0,256.11,189.6
2018,4,25,7,15,680.5,81.0,1.25,14.5,339.0,316.04,241.83
2018,4,25,7,30,720.0,87.0,1.3,15.1,393.0,379.8,295.89
2018,4,25,7,45,693.0,94.0,1.3,15.7,419.5,417.59,328.57
2018,4,25,8,0,666.0,101.0,1.3,16.3,446.0,451.1,356.32
2018,4,25,8,15,743.0,102.0,1.3,16.8,522.0,533.28,419.43
2018,4,25,8,30,820.0,103.0,1.3,17.3,598.0,621.57,484.48
2018,4,25,8,45,835.5,106.0,1.3,17.8,644.0,676.44,523.12
2018,4,25,9,0,851.0,109.0,1.3,18.3,690.0,730.49,559.73
2018,4,25,9,15,864.0,111.0,1.35,18.75,731.0,776.78,589.37
2018,4,25,9,30,877.0,113.0,1.4,19.2,772.0,824.63,619.7
2018,4,25,9,45,887.0,114.5,1.4,19.65,807.0,867.57,645.67
2018,4,25,10,0,897.0,116.0,1.4,20.1,842.0,908.17,669.74
2018,4,25,10,15,887.5,126.5,1.45,20.45,865.5,937.78,687.38
2018,4,25,10,30,878.0,137.0,1.5,20.8,889.0,963.48,702.55
2018,4,25,10,45,843.5,162.0,1.55,21.15,898.5,984.54,714.8
2018,4,25,11,0,809.0,187.0,1.6,21.5,908.0,993.17,719.22
2018,4,25,11,15,831.5,176.0,1.65,21.65,926.0,1016.98,734.07
2018,4,25,11,30,854.0,165.0,1.7,21.8,944.0,1037.72,746.84
2018,4,25,11,45,743.0,226.0,1.8,22.0,906.5,1001.66,724.38
2018,4,25,12,0,632.0,287.0,1.9,22.2,869.0,954.0,693.38
2018,4,25,12,15,693.5,250.5,1.9,22.2,887.5,978.55,711.21
2018,4,25,12,30,755.0,214.0,1.9,22.2,906.0,998.61,723.95
2018,4,25,12,45,829.5,172.5,1.95,22.25,924.0,1016.41,735.86
2018,4,25,13,0,904.0,131.0,2.0,22.3,942.0,1026.8,743.18
2018,4,25,13,15,897.5,131.0,2.0,22.25,922.5,1004.9,729.76
2018,4,25,13,30,891.0,131.0,2.0,22.2,903.0,979.72,714.59
2018,4,25,13,45,882.0,131.0,2.05,22.15,876.0,949.1,696.47
2018,4,25,14,0,873.0,131.0,2.1,22.1,849.0,915.64,676.36
2018,4,25,14,15,861.5,130.0,2.15,21.95,815.0,881.98,656.19
2018,4,25,14,30,850.0,129.0,2.2,21.8,781.0,839.92,630.09
2018,4,25,14,45,835.0,128.0,2.3,21.6,741.0,793.08,600.86
2018,4,25,15,0,820.0,127.0,2.4,21.4,701.0,744.75,569.98
2018,4,25,15,15,803.5,123.0,2.4,21.4,656.0,691.12,532.48
2018,4,25,15,30,787.0,119.0,2.4,21.4,611.0,636.74,493.0
2018,4,25,15,45,763.0,116.0,2.6,20.7,561.5,578.76,451.65
2018,4,25,16,0,739.0,113.0,2.8,20.0,512.0,520.85,408.57
2018,4,25,16,15,708.5,108.0,2.9,19.45,460.0,458.73,360.02
2018,4,25,16,30,678.0,103.0,3.0,18.9,408.0,398.63,311.3
2018,4,25,16,45,637.5,96.5,3.05,18.3,354.5,335.71,258.87
2018,4,25,17,0,597.0,90.0,3.1,17.7,301.0,276.68,208.27
2018,4,25,17,15,531.5,82.5,3.1,16.9,247.0,214.65,155.49
2018,4,25,17,30,466.0,75.0,3.1,16.1,193.0,160.22,109.64
2018,4,25,17,45,385.5,63.5,3.05,15.3,145.5,106.57,67.2
2018,4,25,18,0,305.0,52.0,3.0,14.5,98.0,64.35,37.84
2018,4,25,18,15,205.5,37.0,2.9,13.9,62.5,28.97,18.65
2018,4,25,18,30,106.0,22.0,2.8,13.3,27.0,17.53,0.0
2018,4,25,18,45,53.0,11.0,2.7,12.75,13.5,10.48,0.0
2018,4,25,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,5,15,36.5,7.0,1.55,9.3,8.0,0.0,0.0
2018,4,26,5,30,73.0,14.0,1.6,9.7,16.0,13.34,0.0
2018,4,26,5,45,187.5,29.5,1.7,10.15,50.0,23.25,12.18
2018,4,26,6,0,302.0,45.0,1.8,10.6,84.0,47.95,27.84
2018,4,26,6,15,380.0,56.0,1.8,11.05,128.5,87.0,52.66
2018,4,26,6,30,458.0,67.0,1.8,11.5,173.0,136.98,91.19
2018,4,26,6,45,508.0,77.0,1.75,11.9,222.5,188.1,134.93
2018,4,26,7,0,558.0,87.0,1.7,12.3,272.0,245.08,184.71
2018,4,26,7,15,623.0,90.0,1.7,12.9,330.0,305.94,237.14
2018,4,26,7,30,688.0,93.0,1.7,13.5,388.0,373.67,294.25
2018,4,26,7,45,720.0,97.5,1.7,14.05,441.0,434.17,344.56
2018,4,26,8,0,752.0,102.0,1.7,14.6,494.0,496.97,394.92
2018,4,26,8,15,775.5,105.5,1.65,15.2,544.0,555.88,440.23
2018,4,26,8,30,799.0,109.0,1.6,15.8,594.0,615.22,484.11
2018,4,26,8,45,817.5,111.5,1.6,16.35,640.5,670.52,523.88
2018,4,26,9,0,836.0,114.0,1.6,16.9,687.0,725.33,561.77
2018,4,26,9,15,854.0,114.0,1.65,17.4,729.5,776.35,595.05
2018,4,26,9,30,872.0,114.0,1.7,17.9,772.0,821.92,624.06
2018,4,26,9,45,888.5,112.5,1.8,18.35,809.0,866.98,653.02
2018,4,26,10,0,905.0,111.0,1.9,18.8,846.0,910.13,680.39
2018,4,26,10,15,912.0,112.0,2.0,19.1,874.0,945.09,702.52
2018,4,26,10,30,919.0,113.0,2.1,19.4,902.0,977.07,722.67
2018,4,26,10,45,923.5,114.0,2.25,19.7,923.0,1003.52,739.76
2018,4,26,11,0,928.0,115.0,2.4,20.0,944.0,1026.57,754.68
2018,4,26,11,15,931.0,115.5,2.5,20.2,957.5,1044.08,765.84
2018,4,26,11,30,934.0,116.0,2.6,20.4,971.0,1057.94,774.76
2018,4,26,11,45,935.5,116.0,2.7,20.6,976.0,1066.03,780.08
2018,4,26,12,0,937.0,116.0,2.8,20.8,981.0,1070.32,783.12
2018,4,26,12,15,937.5,115.5,2.85,20.85,978.5,1069.26,782.78
2018,4,26,12,30,938.0,115.0,2.9,20.9,976.0,1064.37,780.13
2018,4,26,12,45,937.0,114.0,2.95,20.95,965.5,1053.65,773.84
2018,4,26,13,0,936.0,113.0,3.0,21.0,955.0,1039.16,765.24
2018,4,26,13,15,932.0,112.0,3.1,20.95,936.0,1018.09,753.11
2018,4,26,13,30,928.0,111.0,3.2,20.9,917.0,993.5,738.65
2018,4,26,13,45,922.5,110.0,3.25,20.9,891.0,964.16,720.43
2018,4,26,14,0,917.0,109.0,3.3,20.9,865.0,931.66,700.01
2018,4,26,14,15,909.5,106.5,3.35,20.7,831.5,892.9,675.7
2018,4,26,14,30,902.0,104.0,3.4,20.5,798.0,851.47,649.29
2018,4,26,14,45,891.5,102.5,3.45,20.3,759.0,806.27,619.89
2018,4,26,15,0,881.0,101.0,3.5,20.1,720.0,759.07,588.64
2018,4,26,15,15,866.5,98.5,3.5,20.1,675.0,706.34,552.21
2018,4,26,15,30,852.0,96.0,3.5,20.1,630.0,654.56,513.62
2018,4,26,15,45,832.5,93.0,3.6,19.45,580.5,595.9,470.32
2018,4,26,16,0,813.0,90.0,3.7,18.8,531.0,537.26,425.39
2018,4,26,16,15,785.5,87.0,3.7,18.25,478.5,475.05,375.65
2018,4,26,16,30,758.0,84.0,3.7,17.7,426.0,414.36,325.39
2018,4,26,16,45,720.5,79.5,3.7,17.2,372.0,349.43,270.21
2018,4,26,17,0,683.0,75.0,3.7,16.7,318.0,288.6,216.97
2018,4,26,17,15,629.5,69.0,3.6,16.05,264.0,226.0,162.21
2018,4,26,17,30,576.0,63.0,3.5,15.4,210.0,169.39,113.09
2018,4,26,17,45,494.5,54.5,3.4,14.75,160.0,113.15,68.12
2018,4,26,18,0,413.0,46.0,3.3,14.1,110.0,66.98,36.43
2018,4,26,18,15,288.0,34.5,3.15,13.55,71.0,28.14,18.11
2018,4,26,18,30,163.0,23.0,3.0,13.0,32.0,18.34,0.0
2018,4,26,18,45,81.5,11.5,2.9,12.45,16.0,10.96,0.0
2018,4,26,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,5,15,20.0,7.5,1.9,9.15,8.0,0.0,0.0
2018,4,27,5,30,40.0,15.0,2.0,9.5,16.0,14.3,0.0
2018,4,27,5,45,193.0,30.5,2.1,9.85,54.0,24.0,13.35
2018,4,27,6,0,346.0,46.0,2.2,10.2,92.0,52.47,30.47
2018,4,27,6,15,443.0,55.0,2.25,10.65,141.5,94.09,56.07
2018,4,27,6,30,540.0,64.0,2.3,11.1,191.0,147.93,97.08
2018,4,27,6,45,604.5,70.0,2.4,11.6,245.5,203.52,144.62
2018,4,27,7,0,669.0,76.0,2.5,12.1,300.0,266.59,199.99
2018,4,27,7,15,711.0,81.0,2.55,12.7,355.5,328.05,254.48
2018,4,27,7,30,753.0,86.0,2.6,13.3,411.0,394.34,311.71
2018,4,27,7,45,783.5,89.0,2.65,13.9,465.0,456.05,363.81
2018,4,27,8,0,814.0,92.0,2.7,14.5,519.0,519.75,415.7
2018,4,27,8,15,835.5,94.5,2.7,15.0,569.5,579.44,462.77
2018,4,27,8,30,857.0,97.0,2.7,15.5,620.0,639.44,508.44
2018,4,27,8,45,873.5,99.5,2.75,16.0,667.0,693.69,548.67
2018,4,27,9,0,890.0,102.0,2.8,16.5,714.0,748.98,587.35
2018,4,27,9,15,902.5,104.0,2.85,16.85,756.0,799.58,621.29
2018,4,27,9,30,915.0,106.0,2.9,17.2,798.0,848.42,653.51
2018,4,27,9,45,924.0,107.0,2.95,17.55,833.0,891.25,681.17
2018,4,27,10,0,933.0,108.0,3.0,17.9,868.0,931.55,706.84
2018,4,27,10,15,939.0,109.0,3.05,18.15,896.0,966.38,728.88
2018,4,27,10,30,945.0,110.0,3.1,18.4,924.0,998.08,748.75
2018,4,27,10,45,948.5,111.5,3.15,18.65,945.0,1024.62,765.13
2018,4,27,11,0,952.0,113.0,3.2,18.9,966.0,1047.62,779.21
2018,4,27,11,15,954.5,113.5,3.25,19.0,979.0,1064.94,790.08
2018,4,27,11,30,957.0,114.0,3.3,19.1,992.0,1078.5,798.61
2018,4,27,11,45,957.0,114.5,3.35,19.25,996.5,1085.72,802.97
2018,4,27,12,0,957.0,115.0,3.4,19.4,1001.0,1089.03,804.95
2018,4,27,12,15,954.5,116.0,3.45,19.45,997.0,1086.43,803.54
2018,4,27,12,30,952.0,117.0,3.5,19.5,993.0,1079.96,799.75
2018,4,27,12,45,947.5,118.0,3.55,19.5,981.0,1067.67,792.43
2018,4,27,13,0,943.0,119.0,3.6,19.5,969.0,1051.65,782.77
2018,4,27,13,15,938.5,118.0,3.65,19.45,949.5,1029.97,769.55
2018,4,27,13,30,934.0,117.0,3.7,19.4,930.0,1004.77,754.02
2018,4,27,13,45,927.5,116.0,3.75,19.35,903.0,974.36,734.94
2018,4,27,14,0,921.0,115.0,3.8,19.3,876.0,940.83,713.65
2018,4,27,14,15,912.5,113.0,3.85,19.15,842.0,901.62,688.55
2018,4,27,14,30,904.0,111.0,3.9,19.0,808.0,859.79,661.38
2018,4,27,14,45,892.0,109.0,3.95,18.85,767.5,812.84,630.23
2018,4,27,15,0,880.0,107.0,4.0,18.7,727.0,764.02,597.32
2018,4,27,15,15,865.0,104.0,4.0,18.7,681.5,713.18,561.6
2018,4,27,15,30,850.0,101.0,4.0,18.7,636.0,658.05,520.22
2018,4,27,15,45,830.0,98.0,4.1,18.2,586.0,599.21,476.05
2018,4,27,16,0,810.0,95.0,4.2,17.7,536.0,540.43,430.35
2018,4,27,16,15,782.5,91.5,4.2,17.35,483.5,477.89,379.75
2018,4,27,16,30,755.0,88.0,4.2,17.0,431.0,416.87,328.72
2018,4,27,16,45,716.5,83.0,4.2,16.6,376.0,351.26,272.69
2018,4,27,17,0,678.0,78.0,4.2,16.2,321.0,289.87,218.78
2018,4,27,17,15,623.0,72.0,4.0,15.65,267.0,227.22,163.78
2018,4,27,17,30,568.0,66.0,3.8,15.1,213.0,170.73,114.73
2018,4,27,17,45,483.0,58.0,3.65,14.55,162.5,115.03,70.29
2018,4,27,18,0,398.0,50.0,3.5,14.0,112.0,69.88,39.37
2018,4,27,18,15,272.5,37.5,3.35,13.55,72.5,29.63,19.48
2018,4,27,18,30,147.0,25.0,3.2,13.1,33.0,19.96,1.13
2018,4,27,18,45,73.5,12.5,3.05,12.6,16.5,11.91,0.0
2018,4,27,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,15,23.0,5.5,2.45,10.25,6.5,0.0,0.0
2018,4,28,5,30,46.0,11.0,2.6,10.5,13.0,10.48,0.0
2018,4,28,5,45,196.5,29.0,2.75,10.7,53.5,22.7,12.67
2018,4,28,6,0,347.0,47.0,2.9,10.9,94.0,53.94,31.38
2018,4,28,6,15,438.5,56.5,3.0,11.3,143.0,95.67,57.43
2018,4,28,6,30,530.0,66.0,3.1,11.7,192.0,148.92,98.29
2018,4,28,6,45,591.5,72.0,3.25,12.1,245.5,203.27,144.97
2018,4,28,7,0,653.0,78.0,3.4,12.5,299.0,264.73,199.2
2018,4,28,7,15,695.0,82.5,3.45,12.9,353.5,324.74,252.79
2018,4,28,7,30,737.0,87.0,3.5,13.3,408.0,388.8,308.7
2018,4,28,7,45,768.0,90.5,3.5,13.75,461.5,451.09,361.73
2018,4,28,8,0,799.0,94.0,3.5,14.2,515.0,514.65,414.07
2018,4,28,8,15,820.0,97.0,3.5,14.55,565.5,573.71,461.41
2018,4,28,8,30,841.0,100.0,3.5,14.9,616.0,633.07,507.48
2018,4,28,8,45,857.5,102.5,3.45,15.25,662.5,688.87,549.3
2018,4,28,9,0,874.0,105.0,3.4,15.6,709.0,740.93,586.29
2018,4,28,9,15,887.0,107.0,3.35,15.9,750.5,791.14,620.13
2018,4,28,9,30,900.0,109.0,3.3,16.2,792.0,839.68,652.2
2018,4,28,9,45,910.5,109.5,3.3,16.55,827.5,882.63,680.01
2018,4,28,10,0,921.0,110.0,3.3,16.9,863.0,923.19,705.87
2018,4,28,10,15,927.5,111.5,3.3,17.1,891.5,958.55,728.31
2018,4,28,10,30,934.0,113.0,3.3,17.3,920.0,990.85,748.56
2018,4,28,10,45,938.5,114.0,3.35,17.55,941.0,1017.51,765.18
2018,4,28,11,0,943.0,115.0,3.4,17.8,962.0,1040.7,779.53
2018,4,28,11,15,946.0,116.0,3.45,17.9,975.5,1058.84,791.03
2018,4,28,11,30,949.0,117.0,3.5,18.0,989.0,1073.26,800.19
2018,4,28,11,45,949.5,117.5,3.55,18.15,994.0,1080.87,804.82
2018,4,28,12,0,950.0,118.0,3.6,18.3,999.0,1084.62,807.09
2018,4,28,12,15,949.0,118.5,3.7,18.35,996.0,1082.99,806.68
2018,4,28,12,30,948.0,119.0,3.8,18.4,993.0,1077.5,803.86
2018,4,28,12,45,945.0,119.0,3.85,18.45,981.5,1065.68,796.57
2018,4,28,13,0,942.0,119.0,3.9,18.5,970.0,1050.13,786.92
2018,4,28,13,15,939.0,117.5,4.0,18.45,951.0,1029.38,774.5
2018,4,28,13,30,936.0,116.0,4.1,18.4,932.0,1005.07,759.68
2018,4,28,13,45,931.5,113.0,4.2,18.35,905.0,974.39,740.45
2018,4,28,14,0,927.0,110.0,4.3,18.3,878.0,940.47,718.87
2018,4,28,14,15,920.0,107.5,4.4,18.1,844.5,901.85,694.38
2018,4,28,14,30,913.0,105.0,4.5,17.9,811.0,860.5,667.81
2018,4,28,14,45,903.5,103.0,4.55,17.75,772.0,815.18,637.53
2018,4,28,15,0,894.0,101.0,4.6,17.6,733.0,767.76,605.3
2018,4,28,15,15,879.5,98.5,4.6,17.6,687.5,714.52,567.68
2018,4,28,15,30,865.0,96.0,4.6,17.6,642.0,660.13,526.3
2018,4,28,15,45,846.5,92.5,4.65,17.05,592.0,602.98,482.87
2018,4,28,16,0,828.0,89.0,4.7,16.5,542.0,543.73,436.33
2018,4,28,16,15,803.5,85.5,4.65,16.15,489.5,481.77,385.47
2018,4,28,16,30,779.0,82.0,4.6,15.8,437.0,420.97,333.93
2018,4,28,16,45,744.0,77.5,4.55,15.45,382.5,356.77,278.27
2018,4,28,17,0,709.0,73.0,4.5,15.1,328.0,294.5,222.93
2018,4,28,17,15,657.5,67.5,4.35,14.6,274.0,231.44,166.92
2018,4,28,17,30,606.0,62.0,4.2,14.1,220.0,174.07,116.47
2018,4,28,17,45,527.0,54.5,4.0,13.65,169.0,117.31,70.55
2018,4,28,18,0,448.0,47.0,3.8,13.2,118.0,70.25,38.09
2018,4,28,18,15,309.5,35.0,3.65,12.8,75.5,28.67,18.84
2018,4,28,18,30,171.0,23.0,3.5,12.4,33.0,18.25,2.29
2018,4,28,18,45,85.5,11.5,3.35,12.05,16.5,10.96,0.0
2018,4,28,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.75,10.05,2.0,1.91,0.0
2018,4,29,5,30,0.0,4.0,3.0,10.3,4.0,3.81,0.0
2018,4,29,5,45,8.5,10.5,3.2,10.55,11.5,9.86,2.45
2018,4,29,6,0,17.0,17.0,3.4,10.8,19.0,16.5,7.9
2018,4,29,6,15,8.5,24.0,3.5,11.1,25.0,23.43,14.17
2018,4,29,6,30,0.0,31.0,3.6,11.4,31.0,28.76,19.27
2018,4,29,6,45,0.0,45.5,3.7,11.75,45.5,42.27,30.95
2018,4,29,7,0,0.0,60.0,3.8,12.1,60.0,55.79,42.47
2018,4,29,7,15,2.5,94.0,3.8,12.4,95.0,88.3,69.92
2018,4,29,7,30,5.0,128.0,3.8,12.7,130.0,121.28,97.31
2018,4,29,7,45,4.0,127.5,3.8,13.05,129.5,120.8,96.43
2018,4,29,8,0,3.0,127.0,3.8,13.4,129.0,120.13,95.42
2018,4,29,8,15,6.0,157.5,3.85,13.65,161.5,150.88,120.4
2018,4,29,8,30,9.0,188.0,3.9,13.9,194.0,182.12,145.44
2018,4,29,8,45,25.5,220.5,3.9,14.15,238.0,229.1,183.16
2018,4,29,9,0,42.0,253.0,3.9,14.4,282.0,274.55,219.13
2018,4,29,9,15,41.0,269.0,3.95,14.55,298.5,291.94,232.19
2018,4,29,9,30,40.0,285.0,4.0,14.7,315.0,309.2,245.12
2018,4,29,9,45,36.0,283.5,4.05,14.85,311.5,306.32,242.2
2018,4,29,10,0,32.0,282.0,4.1,15.0,308.0,302.99,239.05
2018,4,29,10,15,22.5,257.5,4.15,15.1,276.0,271.32,213.64
2018,4,29,10,30,13.0,233.0,4.2,15.2,244.0,232.67,182.67
2018,4,29,10,45,16.5,251.5,4.25,15.35,266.0,254.3,199.65
2018,4,29,11,0,20.0,270.0,4.3,15.5,288.0,283.94,222.67
2018,4,29,11,15,21.0,279.5,4.35,15.55,298.5,295.04,231.12
2018,4,29,11,30,22.0,289.0,4.4,15.6,309.0,306.04,239.56
2018,4,29,11,45,20.0,287.5,4.5,15.6,306.0,302.82,236.95
2018,4,29,12,0,18.0,286.0,4.6,15.6,303.0,290.63,227.44
2018,4,29,12,15,23.5,304.5,4.6,15.65,326.5,323.57,253.2
2018,4,29,12,30,29.0,323.0,4.6,15.7,350.0,347.56,271.84
2018,4,29,12,45,74.5,307.0,4.6,15.7,375.0,375.97,295.86
2018,4,29,13,0,120.0,291.0,4.6,15.7,400.0,412.77,326.08
2018,4,29,13,15,109.0,301.0,4.55,15.75,398.5,409.78,323.16
2018,4,29,13,30,98.0,311.0,4.5,15.8,397.0,406.65,320.31
2018,4,29,13,45,78.0,303.5,4.5,15.85,370.5,368.49,290.5
2018,4,29,14,0,58.0,296.0,4.5,15.9,344.0,340.57,268.49
2018,4,29,14,15,88.5,290.5,4.45,15.9,360.5,366.82,290.27
2018,4,29,14,30,119.0,285.0,4.4,15.9,377.0,382.09,303.32
2018,4,29,14,45,145.0,282.0,4.4,15.9,388.5,393.65,313.32
2018,4,29,15,0,171.0,279.0,4.4,15.9,400.0,402.59,321.18
2018,4,29,15,15,203.0,261.0,4.4,15.9,396.0,397.98,318.67
2018,4,29,15,30,235.0,243.0,4.4,15.9,392.0,395.15,317.24
2018,4,29,15,45,227.5,230.0,4.4,15.6,365.0,364.36,293.27
2018,4,29,16,0,220.0,217.0,4.4,15.3,338.0,333.84,269.19
2018,4,29,16,15,208.0,202.5,4.4,15.0,308.0,296.61,239.27
2018,4,29,16,30,196.0,188.0,4.4,14.7,278.0,264.38,212.86
2018,4,29,16,45,247.5,158.0,4.35,14.45,257.0,244.4,195.14
2018,4,29,17,0,299.0,128.0,4.3,14.2,236.0,215.53,168.57
2018,4,29,17,15,342.5,104.0,4.2,13.85,209.0,185.41,139.76
2018,4,29,17,30,386.0,80.0,4.1,13.5,182.0,148.01,104.09
2018,4,29,17,45,388.0,65.5,3.95,13.1,148.0,108.7,69.63
2018,4,29,18,0,390.0,51.0,3.8,12.7,114.0,70.37,40.27
2018,4,29,18,15,273.5,37.5,3.65,12.4,74.0,29.84,19.97
2018,4,29,18,30,157.0,24.0,3.5,12.1,34.0,19.02,4.09
2018,4,29,18,45,78.5,12.0,3.4,11.75,17.0,11.44,0.0
2018,4,29,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.5,2.5,9.6,3.5,3.34,0.0
2018,4,30,5,30,0.0,7.0,2.5,9.8,7.0,6.48,0.0
2018,4,30,5,45,0.0,22.0,2.55,10.05,22.0,20.42,11.4
2018,4,30,6,0,0.0,37.0,2.6,10.3,37.0,34.17,23.38
2018,4,30,6,15,6.5,51.5,2.55,10.6,53.0,48.2,35.6
2018,4,30,6,30,13.0,66.0,2.5,10.9,69.0,63.14,48.4
2018,4,30,6,45,17.0,73.0,2.45,11.2,78.0,71.93,55.9
2018,4,30,7,0,21.0,80.0,2.4,11.5,87.0,80.98,63.54
2018,4,30,7,15,20.5,70.5,2.35,11.9,78.5,73.44,57.07
2018,4,30,7,30,20.0,61.0,2.3,12.3,70.0,65.62,50.36
2018,4,30,7,45,21.5,93.5,2.2,12.7,104.0,98.29,77.76
2018,4,30,8,0,23.0,126.0,2.1,13.1,138.0,131.39,104.93
2018,4,30,8,15,36.0,139.5,2.1,13.4,160.5,153.26,122.7
2018,4,30,8,30,49.0,153.0,2.1,13.7,183.0,176.5,141.48
2018,4,30,8,45,49.0,184.5,2.05,14.0,216.5,209.72,167.71
2018,4,30,9,0,49.0,216.0,2.0,14.3,250.0,243.1,193.58
2018,4,30,9,15,50.5,266.5,2.05,14.65,303.5,296.56,234.7
2018,4,30,9,30,52.0,317.0,2.1,15.0,357.0,350.61,275.36
2018,4,30,9,45,108.0,344.5,2.2,15.3,432.0,435.8,340.81
2018,4,30,10,0,164.0,372.0,2.3,15.6,507.0,517.26,401.94
2018,4,30,10,15,384.0,322.5,2.45,15.9,652.0,689.24,532.57
2018,4,30,10,30,604.0,273.0,2.6,16.2,797.0,857.55,654.87
2018,4,30,10,45,754.5,205.5,2.8,16.5,876.0,947.96,717.73
2018,4,30,11,0,905.0,138.0,3.0,16.8,955.0,1026.55,770.09
2018,4,30,11,15,885.5,150.0,3.2,16.9,958.5,1032.75,774.47
2018,4,30,11,30,866.0,162.0,3.4,17.0,962.0,1044.49,783.28
2018,4,30,11,45,878.0,157.0,3.65,17.1,971.5,1047.85,786.9
2018,4,30,12,0,890.0,152.0,3.9,17.2,981.0,1057.45,794.79
2018,4,30,12,15,898.0,148.0,4.1,17.1,982.0,1060.4,798.45
2018,4,30,12,30,906.0,144.0,4.3,17.0,983.0,1059.64,799.74
2018,4,30,12,45,894.5,149.0,4.45,16.9,969.0,1044.72,791.55
2018,4,30,13,0,883.0,154.0,4.6,16.8,955.0,1026.45,781.37
2018,4,30,13,15,886.0,148.0,4.7,16.65,938.0,1008.05,770.76
2018,4,30,13,30,889.0,142.0,4.8,16.5,921.0,986.04,757.6
2018,4,30,13,45,884.0,139.5,4.9,16.35,895.0,956.65,739.19
2018,4,30,14,0,879.0,137.0,5.0,16.2,869.0,924.21,718.49
2018,4,30,14,15,870.5,134.5,5.05,16.0,835.5,891.49,697.21
2018,4,30,14,30,862.0,132.0,5.1,15.8,802.0,850.09,669.43
2018,4,30,14,45,850.0,129.0,5.15,15.55,762.0,803.19,637.44
2018,4,30,15,0,838.0,126.0,5.2,15.3,722.0,754.55,603.72
2018,4,30,15,15,822.0,123.0,5.2,15.3,677.0,701.68,564.28
2018,4,30,15,30,806.0,120.0,5.2,15.3,632.0,647.97,522.71
2018,4,30,15,45,784.0,116.5,5.15,14.7,582.5,589.65,477.48
2018,4,30,16,0,762.0,113.0,5.1,14.1,533.0,531.6,431.12
2018,4,30,16,15,732.0,109.0,5.05,13.7,480.5,469.72,379.99
2018,4,30,16,30,702.0,105.0,5.0,13.3,428.0,409.76,328.96
2018,4,30,16,45,661.5,99.5,4.95,12.95,374.0,346.67,274.14
2018,4,30,17,0,621.0,94.0,4.9,12.6,320.0,287.4,221.47
2018,4,30,17,15,564.5,86.5,4.75,12.2,267.0,226.36,167.47
2018,4,30,17,30,508.0,79.0,4.6,11.8,214.0,171.76,119.76
2018,4,30,17,45,425.0,69.0,4.5,11.4,164.5,116.57,75.16
2018,4,30,18,0,342.0,59.0,4.4,11.0,115.0,73.02,44.46
2018,4,30,18,15,214.0,42.5,4.3,10.8,73.5,33.85,23.66
2018,4,30,18,30,86.0,26.0,4.2,10.6,32.0,21.41,6.7
2018,4,30,18,45,44.0,13.5,4.1,10.35,16.5,12.87,0.0
2018,4,30,19,0,2.0,1.0,4.0,10.1,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.9,9.95,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,10.0,2.6,9.05,11.5,9.53,0.0
2018,5,1,5,30,70.0,20.0,2.7,9.3,23.0,16.61,0.0
2018,5,1,5,45,176.5,37.5,2.8,9.5,60.0,29.43,19.21
2018,5,1,6,0,283.0,55.0,2.9,9.7,97.0,58.08,36.19
2018,5,1,6,15,243.0,66.5,2.85,9.95,112.5,84.61,56.65
2018,5,1,6,30,203.0,78.0,2.8,10.2,128.0,105.76,76.69
2018,5,1,6,45,258.0,100.0,2.8,10.5,179.5,152.71,115.91
2018,5,1,7,0,313.0,122.0,2.8,10.8,231.0,206.52,161.59
2018,5,1,7,15,237.5,140.0,2.65,11.1,230.5,217.62,174.4
2018,5,1,7,30,162.0,158.0,2.5,11.4,230.0,217.24,176.01
2018,5,1,7,45,103.5,180.5,2.4,11.75,228.5,221.96,180.23
2018,5,1,8,0,45.0,203.0,2.3,12.1,227.0,216.47,175.03
2018,5,1,8,15,45.0,217.0,2.2,12.5,243.0,233.04,187.77
2018,5,1,8,30,45.0,231.0,2.1,12.9,259.0,249.54,200.2
2018,5,1,8,45,39.0,246.5,1.95,13.35,272.0,263.41,210.11
2018,5,1,9,0,33.0,262.0,1.8,13.8,285.0,276.68,219.36
2018,5,1,9,15,72.5,269.5,1.8,14.3,324.0,316.16,250.42
2018,5,1,9,30,112.0,277.0,1.8,14.8,363.0,365.94,288.84
2018,5,1,9,45,436.0,229.5,1.8,15.3,585.5,610.95,478.93
2018,5,1,10,0,760.0,182.0,1.8,15.8,808.0,865.13,658.85
2018,5,1,10,15,743.5,201.0,1.9,16.05,830.5,893.84,675.08
2018,5,1,10,30,727.0,220.0,2.0,16.3,853.0,918.73,691.2
2018,5,1,10,45,785.0,189.0,2.05,16.6,886.5,954.51,713.94
2018,5,1,11,0,843.0,158.0,2.1,16.9,920.0,994.65,739.29
2018,5,1,11,15,532.5,235.0,2.25,17.05,718.5,786.07,597.11
2018,5,1,11,30,222.0,312.0,2.4,17.2,517.0,548.1,421.46
2018,5,1,11,45,128.0,297.0,2.5,17.35,415.5,430.52,333.51
2018,5,1,12,0,34.0,282.0,2.6,17.5,314.0,311.2,240.44
2018,5,1,12,15,25.0,270.5,2.7,17.55,294.0,290.53,224.77
2018,5,1,12,30,16.0,259.0,2.8,17.6,274.0,262.06,202.67
2018,5,1,12,45,32.0,264.5,2.9,17.7,294.0,290.78,225.61
2018,5,1,13,0,48.0,270.0,3.0,17.8,314.0,311.24,241.98
2018,5,1,13,15,38.5,288.5,3.05,17.8,323.0,319.53,247.93
2018,5,1,13,30,29.0,307.0,3.1,17.8,332.0,328.01,254.11
2018,5,1,13,45,68.5,334.0,3.2,17.8,391.5,390.08,303.0
2018,5,1,14,0,108.0,361.0,3.3,17.8,451.0,458.51,355.77
2018,5,1,14,15,275.5,327.5,3.35,17.7,545.0,570.77,444.66
2018,5,1,14,30,443.0,294.0,3.4,17.6,639.0,669.96,521.39
2018,5,1,14,45,635.0,209.5,3.45,17.5,676.5,718.83,561.8
2018,5,1,15,0,827.0,125.0,3.5,17.4,714.0,744.98,584.68
2018,5,1,15,15,811.0,122.0,3.5,17.4,669.5,692.65,546.32
2018,5,1,15,30,795.0,119.0,3.5,17.4,625.0,639.52,506.4
2018,5,1,15,45,772.0,115.5,3.55,17.0,575.5,581.22,462.35
2018,5,1,16,0,749.0,112.0,3.6,16.6,526.0,523.28,417.16
2018,5,1,16,15,709.0,108.0,3.6,16.3,470.0,457.32,364.07
2018,5,1,16,30,669.0,104.0,3.6,16.0,414.0,394.44,311.93
2018,5,1,16,45,644.0,96.0,3.6,15.75,364.5,336.64,262.28
2018,5,1,17,0,619.0,88.0,3.6,15.5,315.0,280.91,213.09
2018,5,1,17,15,568.0,81.0,3.5,15.05,264.0,221.95,161.53
2018,5,1,17,30,517.0,74.0,3.4,14.6,213.0,168.72,115.41
2018,5,1,17,45,439.5,65.0,3.3,14.15,164.5,116.26,73.41
2018,5,1,18,0,362.0,56.0,3.2,13.7,116.0,71.81,42.25
2018,5,1,18,15,251.5,42.0,3.1,13.25,77.0,33.67,23.35
2018,5,1,18,30,141.0,28.0,3.0,12.8,38.0,22.24,8.19
2018,5,1,18,45,72.5,15.0,2.9,12.35,20.0,14.3,0.0
2018,5,1,19,0,4.0,2.0,2.8,11.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.8,11.7,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.0,1.95,9.25,3.0,2.86,0.0
2018,5,2,5,30,5.0,6.0,1.9,9.4,6.0,5.63,0.0
2018,5,2,5,45,2.5,10.5,1.85,9.5,10.5,9.72,2.65
2018,5,2,6,0,0.0,15.0,1.8,9.6,15.0,13.89,6.25
2018,5,2,6,15,0.0,24.0,1.7,9.9,24.0,22.25,13.67
2018,5,2,6,30,0.0,33.0,1.6,10.2,33.0,30.62,21.05
2018,5,2,6,45,11.5,57.0,1.5,10.5,61.0,55.63,42.28
2018,5,2,7,0,23.0,81.0,1.4,10.8,89.0,82.5,64.96
2018,5,2,7,15,32.0,116.5,1.3,11.3,129.5,120.43,96.71
2018,5,2,7,30,41.0,152.0,1.2,11.8,170.0,159.84,129.02
2018,5,2,7,45,87.0,189.5,1.05,12.35,234.5,219.79,177.23
2018,5,2,8,0,133.0,227.0,0.9,12.9,299.0,288.87,231.44
2018,5,2,8,15,418.5,185.5,0.85,13.6,441.0,429.96,342.17
2018,5,2,8,30,704.0,144.0,0.8,14.3,583.0,593.82,464.63
2018,5,2,8,45,779.5,127.5,0.75,14.95,646.5,663.0,512.37
2018,5,2,9,0,855.0,111.0,0.7,15.6,710.0,737.34,562.37
2018,5,2,9,15,870.5,111.0,0.75,16.2,751.0,783.33,590.9
2018,5,2,9,30,886.0,111.0,0.8,16.8,792.0,830.89,620.4
2018,5,2,9,45,899.0,110.5,0.8,17.35,828.0,874.12,645.83
2018,5,2,10,0,912.0,110.0,0.8,17.9,864.0,915.17,669.45
2018,5,2,10,15,919.0,110.5,0.95,18.3,891.5,949.4,691.66
2018,5,2,10,30,926.0,111.0,1.1,18.7,919.0,980.64,711.95
2018,5,2,10,45,931.0,112.0,1.2,19.1,940.0,1007.33,728.43
2018,5,2,11,0,936.0,113.0,1.3,19.5,961.0,1030.62,742.81
2018,5,2,11,15,939.5,113.0,1.5,19.65,974.0,1047.9,755.9
2018,5,2,11,30,943.0,113.0,1.7,19.8,987.0,1061.52,766.68
2018,5,2,11,45,944.5,112.5,1.85,20.0,992.0,1068.89,772.62
2018,5,2,12,0,946.0,112.0,2.0,20.2,997.0,1072.45,776.25
2018,5,2,12,15,946.0,111.0,2.15,20.2,993.5,1070.17,776.82
2018,5,2,12,30,946.0,110.0,2.3,20.2,990.0,1064.07,775.01
2018,5,2,12,45,944.0,109.5,2.4,20.25,978.5,1052.68,769.1
2018,5,2,13,0,942.0,109.0,2.5,20.3,967.0,1037.57,760.85
2018,5,2,13,15,938.0,108.0,2.6,20.25,948.0,1016.36,748.93
2018,5,2,13,30,934.0,107.0,2.7,20.2,929.0,991.66,734.69
2018,5,2,13,45,927.5,106.5,2.8,20.15,902.5,961.81,716.92
2018,5,2,14,0,921.0,106.0,2.9,20.1,876.0,928.87,696.93
2018,5,2,14,15,913.0,104.5,2.95,19.95,842.5,890.71,673.05
2018,5,2,14,30,905.0,103.0,3.0,19.8,809.0,849.93,647.12
2018,5,2,14,45,893.5,101.5,3.05,19.65,769.5,804.03,617.26
2018,5,2,15,0,882.0,100.0,3.1,19.5,730.0,756.22,585.62
2018,5,2,15,15,868.0,97.5,3.1,19.5,685.5,704.04,549.68
2018,5,2,15,30,854.0,95.0,3.1,19.5,641.0,650.71,510.12
2018,5,2,15,45,835.0,92.5,3.1,19.1,592.0,594.9,468.26
2018,5,2,16,0,816.0,90.0,3.1,18.7,543.0,537.22,423.64
2018,5,2,16,15,791.0,86.5,3.05,18.35,491.0,475.89,374.52
2018,5,2,16,30,766.0,83.0,3.0,18.0,439.0,415.81,324.76
2018,5,2,16,45,732.0,78.5,2.95,17.65,385.5,352.97,271.39
2018,5,2,17,0,698.0,74.0,2.9,17.3,332.0,291.84,218.1
2018,5,2,17,15,649.5,68.5,2.8,16.7,278.5,230.39,164.46
2018,5,2,17,30,601.0,63.0,2.7,16.1,225.0,174.25,115.76
2018,5,2,17,45,528.0,55.5,2.55,15.55,175.0,118.67,71.11
2018,5,2,18,0,455.0,48.0,2.4,15.0,125.0,71.98,38.91
2018,5,2,18,15,339.5,37.5,2.25,14.4,84.0,31.39,21.35
2018,5,2,18,30,224.0,27.0,2.1,13.8,43.0,22.59,9.29
2018,5,2,18,45,117.5,14.5,1.9,13.25,22.5,13.82,0.0
2018,5,2,19,0,11.0,2.0,1.7,12.7,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.6,12.45,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
