Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,992.64,715.72
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,970.83,702.62
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,943.96,686.07
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,914.06,667.48
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,879.5,646.09
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,842.33,622.76
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,800.28,595.53
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,756.2,566.63
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,708.21,534.55
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,658.9,499.06
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,606.23,461.28
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,553.18,421.92
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,495.82,377.76
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,439.06,332.61
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,380.9,284.93
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,324.67,237.51
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,264.83,186.88
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,210.17,140.25
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,156.24,96.19
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,108.2,60.4
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,62.5,33.61
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,34.95,24.27
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,28.2,17.73
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,19.88,3.8
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,12.39,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,13.34,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,20.84,9.0
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,29.42,19.48
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,33.83,23.87
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,73.98,38.49
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,120.0,67.95
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,174.74,110.24
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,228.79,155.47
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,286.9,204.56
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,344.13,252.59
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,403.63,301.03
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,460.92,346.08
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,519.34,390.19
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,573.98,430.14
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,628.35,468.4
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,680.02,503.4
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,730.5,535.55
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,776.93,564.88
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,821.54,592.71
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,861.53,617.18
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,899.07,639.92
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,932.25,660.75
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,962.44,679.68
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,987.65,694.92
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,1009.5,708.13
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,1024.98,718.45
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,1036.88,726.68
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,1044.7,731.94
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,1048.86,735.07
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,1046.92,735.31
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,1041.35,733.37
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,1030.74,728.04
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,1016.62,720.56
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,997.54,710.1
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,975.07,697.47
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,947.56,681.65
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,917.04,663.74
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,882.31,643.14
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,844.97,620.53
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,802.65,593.88
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,758.27,565.48
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,710.8,533.91
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,661.95,499.08
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,608.86,461.53
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,555.23,422.22
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,498.7,378.77
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,442.63,334.22
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,383.52,286.08
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,326.16,237.96
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,268.19,188.73
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,211.56,140.48
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,157.19,95.89
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,108.32,59.33
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,61.87,32.08
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,33.07,22.57
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,27.18,16.83
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,19.87,4.39
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,12.87,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,13.34,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,21.33,9.42
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,30.38,20.48
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,34.28,24.53
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,73.59,38.79
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,119.73,68.7
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,174.78,111.99
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,229.32,158.57
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,288.09,209.35
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,345.32,258.55
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,404.87,308.18
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,462.72,354.95
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,521.88,400.91
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,577.02,442.54
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,631.86,482.49
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,683.83,519.18
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,734.63,552.92
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,780.65,582.32
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,824.64,609.99
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,864.9,634.99
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,902.5,658.02
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,935.76,678.33
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,966.02,696.63
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,990.74,711.78
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,1012.11,724.83
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,1029.09,735.14
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,1042.5,743.29
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,1050.35,748.03
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,1054.56,750.6
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,1053.65,750.41
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,1049.11,748.05
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,1038.97,742.5
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,1025.26,734.75
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,1006.58,724.09
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,984.49,711.26
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,957.24,694.6
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,926.89,675.87
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,891.81,654.46
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,854.05,631.05
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,811.84,604.24
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,767.53,575.67
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,719.1,543.3
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,669.26,507.7
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,616.44,470.23
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,562.99,430.92
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,505.33,386.59
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,448.1,341.06
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,389.08,292.7
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,331.82,244.32
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,273.15,194.14
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,215.79,144.85
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,160.06,98.76
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,109.95,60.84
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,63.29,33.14
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,33.93,23.59
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,27.6,17.42
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,20.95,5.62
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,12.87,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,13.34,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,21.34,9.46
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,30.39,20.59
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,35.19,25.46
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,74.86,40.28
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,121.0,70.27
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,174.1,112.18
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,230.42,160.65
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,288.96,211.89
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,346.63,262.17
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,406.66,312.98
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,465.57,361.21
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,524.35,407.53
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,580.17,450.32
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,635.73,491.4
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,688.12,528.69
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,739.33,562.88
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,786.48,593.07
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,831.8,621.57
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,872.9,646.97
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,911.55,670.48
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,944.96,690.76
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,975.33,708.98
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,1001.13,723.9
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,1023.51,736.62
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,1040.39,746.78
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,1053.64,754.74
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,1061.72,759.52
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,1066.08,762.08
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,1064.73,762.05
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,1059.66,759.78
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,1049.42,754.53
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,1035.54,747.0
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,1016.59,736.1
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,994.16,722.97
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,967.0,707.01
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,936.67,688.85
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,901.62,667.36
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,863.86,643.84
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,821.51,617.01
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,777.01,588.33
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,728.04,555.22
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,677.51,519.03
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,623.96,480.32
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,569.78,439.83
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,512.74,395.2
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,455.23,348.79
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,395.19,299.09
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,336.74,249.22
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,277.28,197.87
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,220.94,148.84
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,164.75,101.8
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,111.42,60.85
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,63.71,32.44
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,33.01,22.92
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,26.61,16.72
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,19.88,5.57
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,12.39,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,13.34,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,21.32,9.44
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,32.33,22.33
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,37.01,27.14
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,75.11,41.38
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,120.64,70.97
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,173.33,112.47
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,228.73,160.01
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,286.48,210.48
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,343.57,260.34
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,403.1,310.9
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,460.81,358.53
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,520.0,405.59
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,575.06,448.13
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,629.93,489.11
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,682.02,526.67
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,733.05,561.34
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,779.65,591.83
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,824.21,620.55
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,863.57,645.41
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,900.26,668.3
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,933.5,689.26
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,963.8,708.22
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,989.63,724.08
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,1012.13,737.79
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,1028.75,748.18
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,1041.81,756.38
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,1049.79,761.42
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,1054.12,764.24
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,1052.35,763.83
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,1046.94,761.2
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,1036.0,755.08
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,1021.59,746.77
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,1002.7,735.67
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,980.43,722.37
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,953.57,706.26
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,923.67,688.0
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,888.6,666.1
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,850.92,642.18
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,808.95,615.01
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,764.99,586.09
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,716.39,552.7
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,666.43,515.98
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,613.27,477.87
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,559.77,437.95
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,502.45,392.84
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,445.65,346.61
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,387.27,297.83
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,330.62,249.01
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,272.44,198.12
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,215.34,147.97
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,160.37,101.39
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,110.62,62.68
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,64.28,34.23
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,33.8,23.94
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,27.47,17.71
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,20.81,6.67
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,12.87,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,14.3,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,21.74,9.75
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,32.36,22.5
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,34.15,24.8
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,59.81,34.26
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,70.62,47.22
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,59.5,45.57
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,72.83,56.76
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,86.23,67.79
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,115.15,91.51
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,144.53,115.18
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,175.32,139.58
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,207.29,164.6
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,295.99,234.98
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,389.72,307.65
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,531.99,419.04
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,691.65,539.34
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,758.51,586.32
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,826.19,631.85
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,866.7,657.84
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,904.71,682.11
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,938.31,703.26
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,968.89,722.29
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,993.91,737.98
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,1015.56,751.49
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,1031.82,761.54
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,1044.49,769.35
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,1052.54,774.82
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,1056.93,778.03
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,1054.71,776.39
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,1048.85,772.55
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,1037.48,765.74
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,1022.65,756.76
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,1003.85,745.21
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,981.7,731.47
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,954.45,714.11
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,924.16,694.67
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,889.2,672.63
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,851.63,648.57
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,809.68,621.05
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,765.69,591.75
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,718.01,558.87
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,668.93,522.51
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,615.49,483.04
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,561.79,442.07
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,504.76,396.76
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,448.39,350.52
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,389.61,301.11
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,332.73,251.89
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,272.92,199.66
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,218.37,151.6
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,163.22,104.99
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,113.97,66.7
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,68.76,38.8
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,39.3,28.85
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,30.37,20.27
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,22.27,7.97
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,14.3,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,13.34,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,21.74,9.65
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,33.36,23.33
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,39.76,29.74
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,72.35,43.28
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,112.78,73.15
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,152.65,107.07
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,207.09,148.82
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,275.77,204.21
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,333.69,253.63
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,398.36,307.56
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,455.13,354.4
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,512.91,400.44
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,567.54,442.89
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,621.33,483.43
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,672.35,520.45
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,722.32,555.21
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,768.64,586.3
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,813.2,615.87
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,853.72,641.97
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,891.86,666.27
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,924.65,687.12
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,954.55,706.01
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,979.52,721.64
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,1001.26,735.2
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,1018.21,746.14
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,1031.67,754.92
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,1039.61,760.54
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,1043.98,763.96
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,1042.79,763.44
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,1038.03,760.75
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,1027.78,755.0
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,1014.06,747.05
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,995.9,736.13
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,974.35,723.0
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,947.69,706.12
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,917.97,687.15
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,884.1,665.72
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,847.6,642.29
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,805.98,614.93
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,762.22,585.78
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,714.59,553.17
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,665.56,517.25
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,612.77,478.21
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,559.54,437.62
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,502.97,392.84
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,446.85,347.01
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,388.18,297.87
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,331.29,248.84
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,273.24,198.26
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,216.38,148.5
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,162.0,102.57
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,113.04,64.57
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,67.24,36.39
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,36.45,26.2
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,29.27,19.25
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,21.7,7.91
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,13.34,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,12.39,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,20.91,8.89
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,30.46,20.66
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,35.24,25.54
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,71.6,38.96
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,116.55,67.8
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,168.19,108.05
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,220.9,152.86
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,279.6,203.29
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,335.89,251.53
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,394.57,300.42
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,448.63,344.28
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,502.39,386.18
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,557.26,428.29
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,611.99,469.01
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,663.97,506.5
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,716.81,543.2
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,762.23,573.03
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,805.65,601.22
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,844.4,625.9
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,880.54,648.69
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,912.3,668.86
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,940.94,686.97
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,966.46,702.91
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,989.02,716.97
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,1005.64,727.07
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,1018.85,735.1
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,1026.66,740.27
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,1030.99,743.34
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,1031.85,744.45
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,1029.19,743.41
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,1020.97,738.9
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,1009.13,732.14
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,991.45,722.07
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,970.4,709.8
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,943.72,693.62
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,913.96,675.31
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,880.05,653.92
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,843.5,630.58
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,801.93,603.69
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,758.24,575.02
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,711.42,543.35
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,663.15,508.6
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,610.87,470.53
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,557.94,430.74
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,501.69,386.87
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,445.75,341.81
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,388.03,293.92
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,331.84,245.92
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,274.08,196.05
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,219.39,148.48
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,162.62,101.01
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,112.95,62.75
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,65.66,33.75
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,32.77,22.64
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,26.85,16.94
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,20.64,7.37
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,12.87,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,12.39,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,19.47,7.68
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,27.65,18.08
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,31.73,22.25
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,68.81,35.28
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,114.99,64.53
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,169.69,107.29
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,223.65,153.32
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,281.71,203.64
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,338.49,252.8
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,397.43,302.35
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,455.65,349.84
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,513.48,395.3
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,568.76,436.98
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,623.74,476.84
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,675.35,512.88
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,725.78,545.95
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,771.8,574.56
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,815.82,601.33
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,856.07,625.67
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,893.72,648.04
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,926.59,667.78
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,956.5,685.57
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,981.92,700.33
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,1004.03,713.04
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,1020.79,723.58
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,1034.01,732.03
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,1042.67,737.59
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,1047.69,741.01
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,1046.61,741.18
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,1041.91,739.2
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,1032.15,734.28
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,1018.85,727.19
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,1000.56,717.22
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,978.85,705.06
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,952.47,689.8
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,922.96,672.38
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,889.28,652.29
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,852.9,630.15
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,810.97,603.81
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,766.89,575.64
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,719.15,543.75
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,669.92,508.85
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,617.65,471.76
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,564.69,432.8
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,508.3,389.43
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,451.38,344.15
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,392.57,295.88
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,335.28,247.38
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,276.95,197.39
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,221.83,149.74
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,164.31,101.87
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,114.06,63.26
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,66.76,34.33
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,33.63,23.36
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,27.75,17.7
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,21.61,8.22
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,13.34,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,13.34,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,20.0,7.96
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,27.71,18.2
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,31.35,22.02
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,68.69,34.78
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,118.5,66.76
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,172.25,108.76
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,227.35,156.03
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,286.43,207.52
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,344.44,257.92
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,405.84,309.58
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,463.55,356.77
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,522.04,402.77
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,578.24,445.77
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,634.14,487.04
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,686.66,524.45
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,738.0,558.74
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,785.2,588.58
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,830.14,616.43
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,870.16,640.33
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,907.33,662.03
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,941.06,682.9
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,971.83,701.79
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,998.53,717.89
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,1021.93,731.9
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,1039.46,743.26
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,1053.4,752.45
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,1062.23,758.23
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,1067.37,761.82
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,1066.84,762.24
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,1062.6,760.44
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,1052.72,755.34
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,1039.2,747.98
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,1021.12,737.79
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,999.54,725.35
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,972.66,709.11
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,942.55,690.68
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,908.15,669.55
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,870.95,646.36
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,828.58,619.37
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,783.96,590.49
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,735.55,557.95
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,685.55,522.47
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,632.09,483.93
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,577.88,443.57
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,520.93,399.44
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,463.31,353.37
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,403.23,304.01
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,344.58,254.3
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,284.73,202.88
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,227.84,153.54
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,171.36,106.21
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,117.57,64.6
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,68.23,34.29
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,32.75,22.6
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,27.27,17.32
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,21.58,8.43
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,13.34,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,12.39,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,18.58,6.88
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,25.9,16.7
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,30.11,21.01
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,71.35,36.48
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,119.57,66.75
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,174.17,109.58
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,229.93,157.76
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,289.47,210.09
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,350.02,262.84
