Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,10,15,860.5,142.0,1.95,31.8,862.5,920.08,652.31
2018,8,9,10,30,869.0,143.0,2.0,32.1,892.0,947.01,667.78
2018,8,9,10,45,876.0,143.5,2.1,32.4,915.0,975.62,684.89
2018,8,9,11,0,883.0,144.0,2.2,32.7,938.0,1001.18,700.07
2018,8,9,11,15,887.0,144.5,2.25,32.85,953.0,1020.62,711.41
2018,8,9,11,30,891.0,145.0,2.3,33.0,968.0,1036.67,720.78
2018,8,9,11,45,893.5,145.0,2.4,33.15,975.5,1047.23,727.47
2018,8,9,12,0,896.0,145.0,2.5,33.3,983.0,1054.24,732.11
2018,8,9,12,15,890.0,148.5,2.55,33.35,980.0,1052.55,731.35
2018,8,9,12,30,884.0,152.0,2.6,33.4,977.0,1047.27,728.57
2018,8,9,12,45,874.0,156.0,2.7,33.45,965.5,1034.98,722.09
2018,8,9,13,0,864.0,160.0,2.8,33.5,954.0,1028.58,719.35
2018,8,9,13,15,861.5,158.0,2.8,33.4,937.5,1010.68,709.01
2018,8,9,13,30,859.0,156.0,2.8,33.3,921.0,989.39,696.7
2018,8,9,13,45,853.5,153.0,2.85,33.2,896.0,961.02,680.36
2018,8,9,14,0,848.0,150.0,2.9,33.1,871.0,929.66,662.05
2018,8,9,14,15,841.0,147.0,2.9,32.9,840.0,894.14,640.85
2018,8,9,14,30,834.0,144.0,2.9,32.7,809.0,856.06,617.82
2018,8,9,14,45,824.5,140.0,2.95,32.5,772.0,812.58,591.28
2018,8,9,15,0,815.0,136.0,3.0,32.3,735.0,767.14,563.04
2018,8,9,15,15,800.5,132.5,3.0,32.3,692.0,716.89,529.85
2018,8,9,15,30,786.0,129.0,3.0,32.3,649.0,665.58,494.26
2018,8,9,15,45,768.0,124.0,3.0,31.65,601.5,609.84,455.87
2018,8,9,16,0,750.0,119.0,3.0,31.0,554.0,554.03,416.12
2018,8,9,16,15,727.0,113.0,2.95,30.55,503.5,494.46,371.82
2018,8,9,16,30,704.0,107.0,2.9,30.1,453.0,435.93,326.83
2018,8,9,16,45,672.5,100.5,2.9,29.6,401.0,374.8,278.63
2018,8,9,17,0,641.0,94.0,2.9,29.1,349.0,316.29,231.01
2018,8,9,17,15,596.5,86.5,2.7,28.25,296.5,256.03,181.46
2018,8,9,17,30,552.0,79.0,2.5,27.4,244.0,200.55,135.43
2018,8,9,17,45,489.5,69.0,2.25,26.6,194.0,144.83,90.92
2018,8,9,18,0,427.0,59.0,2.0,25.8,144.0,96.68,55.36
2018,8,9,18,15,337.0,46.5,1.85,24.95,101.0,52.85,28.82
2018,8,9,18,30,247.0,34.0,1.7,24.1,58.0,26.6,15.68
2018,8,9,18,45,145.0,20.5,1.55,23.3,32.5,16.34,0.0
2018,8,9,19,0,43.0,7.0,1.4,22.5,7.0,6.67,0.0
2018,8,9,19,15,21.5,3.5,1.35,22.2,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,10,5,15,35.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,8,10,5,30,70.0,12.0,1.0,20.3,14.0,11.44,0.0
2018,8,10,5,45,171.0,27.0,1.1,20.75,44.5,21.31,8.88
2018,8,10,6,0,272.0,42.0,1.2,21.2,75.0,35.64,24.37
2018,8,10,6,15,351.0,54.5,1.3,21.8,119.0,72.04,40.98
2018,8,10,6,30,430.0,67.0,1.4,22.4,163.0,119.51,74.05
2018,8,10,6,45,486.5,77.5,1.45,23.0,213.0,169.12,113.26
2018,8,10,7,0,543.0,88.0,1.5,23.6,263.0,225.48,159.63
2018,8,10,7,15,585.0,95.0,1.4,24.5,314.5,280.35,205.16
2018,8,10,7,30,627.0,102.0,1.3,25.4,366.0,339.58,253.09
2018,8,10,7,45,658.5,108.5,1.2,26.25,417.5,397.81,298.85
2018,8,10,8,0,690.0,115.0,1.1,27.1,469.0,458.54,344.55
2018,8,10,8,15,607.5,152.0,1.15,27.75,486.5,489.48,367.4
2018,8,10,8,30,525.0,189.0,1.2,28.4,504.0,507.44,379.63
2018,8,10,8,45,649.5,161.0,1.2,29.0,581.5,591.66,439.68
2018,8,10,9,0,774.0,133.0,1.2,29.6,659.0,681.31,501.21
2018,8,10,9,15,788.5,135.5,1.35,30.05,700.0,730.27,533.84
2018,8,10,9,30,803.0,138.0,1.5,30.5,741.0,778.08,564.2
2018,8,10,9,45,813.5,141.5,1.6,30.95,777.0,822.22,591.34
2018,8,10,10,0,824.0,145.0,1.7,31.4,813.0,864.39,616.95
2018,8,10,10,15,831.0,147.5,1.8,31.65,842.0,900.25,638.84
2018,8,10,10,30,838.0,150.0,1.9,31.9,871.0,933.47,659.02
2018,8,10,10,45,842.0,152.5,2.0,32.2,892.5,961.08,675.51
2018,8,10,11,0,846.0,155.0,2.1,32.5,914.0,985.59,690.11
2018,8,10,11,15,848.0,157.0,2.25,32.65,928.5,1004.41,702.21
2018,8,10,11,30,850.0,159.0,2.4,32.8,943.0,1019.85,712.31
2018,8,10,11,45,849.0,161.0,2.5,32.95,949.0,1028.84,718.02
2018,8,10,12,0,848.0,163.0,2.6,33.1,955.0,1034.28,721.69
2018,8,10,12,15,846.5,164.5,2.7,33.1,954.0,1035.15,723.11
2018,8,10,12,30,845.0,166.0,2.8,33.1,953.0,1032.47,722.47
2018,8,10,12,45,841.0,166.5,2.9,33.1,943.5,1022.76,717.55
2018,8,10,13,0,837.0,167.0,3.0,33.1,934.0,1009.64,710.6
2018,8,10,13,15,830.0,167.5,3.1,32.95,916.5,990.27,700.19
2018,8,10,13,30,823.0,168.0,3.2,32.8,899.0,967.78,687.8
2018,8,10,13,45,812.5,168.5,3.25,32.6,874.0,939.07,671.14
2018,8,10,14,0,802.0,169.0,3.3,32.4,849.0,907.71,652.7
2018,8,10,14,15,791.0,167.0,3.35,32.15,817.5,870.99,630.72
2018,8,10,14,30,780.0,165.0,3.4,31.9,786.0,832.1,607.06
2018,8,10,14,45,765.5,163.0,3.4,31.65,748.5,790.95,581.37
2018,8,10,15,0,751.0,161.0,3.4,31.4,711.0,745.58,552.06
2018,8,10,15,15,735.0,156.5,3.4,31.4,668.5,695.43,517.61
2018,8,10,15,30,719.0,152.0,3.4,31.4,626.0,644.57,481.92
2018,8,10,15,45,697.5,147.5,3.45,30.6,579.5,589.85,444.17
2018,8,10,16,0,676.0,143.0,3.5,29.8,533.0,535.51,405.4
2018,8,10,16,15,648.5,136.5,3.45,29.25,483.0,476.82,361.54
2018,8,10,16,30,621.0,130.0,3.4,28.7,433.0,419.8,317.59
2018,8,10,16,45,585.5,122.0,3.4,28.15,382.0,360.09,270.45
2018,8,10,17,0,550.0,114.0,3.4,27.6,331.0,303.63,224.58
2018,8,10,17,15,503.0,104.0,3.25,26.85,280.0,243.56,175.45
2018,8,10,17,30,456.0,94.0,3.1,26.1,229.0,190.82,131.96
2018,8,10,17,45,376.0,81.5,3.0,25.35,178.0,135.85,88.99
2018,8,10,18,0,296.0,69.0,2.9,24.6,127.0,90.59,56.09
2018,8,10,18,15,209.5,50.5,2.75,23.9,85.5,49.73,29.6
2018,8,10,18,30,123.0,32.0,2.6,23.2,44.0,26.3,15.28
2018,8,10,18,45,70.5,18.0,2.45,22.55,24.0,15.03,0.0
2018,8,10,19,0,18.0,4.0,2.3,21.9,4.0,3.81,0.0
2018,8,10,19,15,9.0,2.0,2.25,21.55,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,0.75,19.35,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,0.8,19.7,11.0,9.53,0.0
2018,8,11,5,45,122.5,27.5,0.85,20.05,40.5,21.74,8.57
2018,8,11,6,0,210.0,45.0,0.9,20.4,70.0,37.48,25.95
2018,8,11,6,15,285.5,60.5,0.9,21.0,113.0,72.56,43.86
2018,8,11,6,30,361.0,76.0,0.9,21.6,156.0,116.99,75.11
2018,8,11,6,45,410.5,89.0,0.9,22.15,203.0,163.39,111.78
2018,8,11,7,0,460.0,102.0,0.9,22.7,250.0,215.66,154.53
2018,8,11,7,15,475.0,116.0,1.0,23.45,292.5,263.63,194.91
2018,8,11,7,30,490.0,130.0,1.1,24.2,335.0,312.95,235.46
2018,8,11,7,45,394.0,166.0,1.2,25.0,344.5,336.27,255.73
2018,8,11,8,0,298.0,202.0,1.3,25.8,354.0,344.54,262.71
2018,8,11,8,15,345.0,213.0,1.4,26.5,406.5,398.86,303.4
2018,8,11,8,30,392.0,224.0,1.5,27.2,459.0,462.48,349.7
2018,8,11,8,45,462.5,222.0,1.6,27.95,520.0,528.2,396.81
2018,8,11,9,0,533.0,220.0,1.7,28.7,581.0,599.36,446.66
2018,8,11,9,15,557.5,226.5,1.8,29.2,625.0,649.79,480.84
2018,8,11,9,30,582.0,233.0,1.9,29.7,669.0,700.64,514.76
2018,8,11,9,45,623.0,230.5,2.05,30.15,717.0,758.94,553.84
2018,8,11,10,0,664.0,228.0,2.2,30.6,765.0,815.45,591.08
2018,8,11,10,15,581.5,274.5,2.3,30.85,757.0,809.07,583.89
2018,8,11,10,30,499.0,321.0,2.4,31.1,749.0,798.53,574.26
2018,8,11,10,45,562.5,299.0,2.55,31.3,793.5,850.0,609.82
2018,8,11,11,0,626.0,277.0,2.7,31.5,838.0,903.66,645.9
2018,8,11,11,15,687.0,250.5,2.8,31.6,875.0,948.72,675.96
2018,8,11,11,30,748.0,224.0,2.9,31.7,912.0,991.9,703.16
2018,8,11,11,45,720.5,242.5,3.0,31.75,909.5,990.59,702.36
2018,8,11,12,0,693.0,261.0,3.1,31.8,907.0,985.56,699.67
2018,8,11,12,15,730.5,237.5,3.2,31.65,917.5,1000.13,710.13
2018,8,11,12,30,768.0,214.0,3.3,31.5,928.0,1011.0,718.19
2018,8,11,12,45,778.0,204.5,3.4,31.4,922.0,998.8,711.56
2018,8,11,13,0,788.0,195.0,3.5,31.3,916.0,990.1,707.41
2018,8,11,13,15,785.5,192.0,3.5,31.1,899.5,972.21,696.99
2018,8,11,13,30,783.0,189.0,3.5,30.9,883.0,951.2,684.66
2018,8,11,13,45,778.0,186.0,3.55,30.65,860.0,924.86,669.31
2018,8,11,14,0,773.0,183.0,3.6,30.4,837.0,895.75,652.07
2018,8,11,14,15,765.5,178.5,3.6,30.15,806.0,864.02,632.72
2018,8,11,14,30,758.0,174.0,3.6,29.9,775.0,825.87,608.91
2018,8,11,14,45,748.5,168.5,3.6,29.6,738.5,783.01,581.79
2018,8,11,15,0,739.0,163.0,3.6,29.3,702.0,738.43,552.56
2018,8,11,15,15,722.5,159.0,3.6,29.3,660.0,688.87,518.05
2018,8,11,15,30,706.0,155.0,3.6,29.3,618.0,638.66,482.36
2018,8,11,15,45,688.5,148.0,3.55,28.55,572.5,584.48,444.24
2018,8,11,16,0,671.0,141.0,3.5,27.8,527.0,530.34,404.95
2018,8,11,16,15,649.0,133.5,3.45,27.3,478.5,473.72,362.15
2018,8,11,16,30,627.0,126.0,3.4,26.8,430.0,418.2,318.83
2018,8,11,16,45,595.0,117.0,3.35,26.35,379.0,358.59,271.11
2018,8,11,17,0,563.0,108.0,3.3,25.9,328.0,301.83,224.39
2018,8,11,17,15,519.5,98.0,3.15,25.25,277.5,243.98,176.36
2018,8,11,17,30,476.0,88.0,3.0,24.6,227.0,189.18,130.63
2018,8,11,17,45,417.0,75.5,2.9,23.95,179.5,136.52,88.25
2018,8,11,18,0,358.0,63.0,2.8,23.3,132.0,90.98,54.22
2018,8,11,18,15,275.0,48.0,2.7,22.75,91.0,49.64,28.31
2018,8,11,18,30,192.0,33.0,2.6,22.2,50.0,25.89,14.76
2018,8,11,18,45,107.5,18.5,2.5,21.6,27.0,17.63,0.0
2018,8,11,19,0,23.0,4.0,2.4,21.0,4.0,3.81,0.0
2018,8,11,19,15,11.5,2.0,2.4,20.65,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,12,5,15,30.5,5.5,0.75,17.2,6.0,0.0,0.0
2018,8,12,5,30,61.0,11.0,0.8,17.5,12.0,10.48,0.0
2018,8,12,5,45,159.5,26.5,0.8,17.8,42.0,20.98,7.43
2018,8,12,6,0,258.0,42.0,0.8,18.1,72.0,35.41,24.41
2018,8,12,6,15,341.0,54.0,0.8,18.45,115.5,70.88,40.96
2018,8,12,6,30,424.0,66.0,0.8,18.8,159.0,117.88,73.93
2018,8,12,6,45,485.0,75.5,0.8,19.15,209.0,167.13,113.13
2018,8,12,7,0,546.0,85.0,0.8,19.5,259.0,223.67,160.05
2018,8,12,7,15,590.0,92.0,0.8,20.05,311.0,279.43,207.0
2018,8,12,7,30,634.0,99.0,0.8,20.6,363.0,339.79,256.74
2018,8,12,7,45,668.0,103.5,0.8,21.1,414.5,397.61,303.35
2018,8,12,8,0,702.0,108.0,0.8,21.6,466.0,458.17,350.41
2018,8,12,8,15,713.5,116.0,0.8,22.35,511.5,512.39,390.73
2018,8,12,8,30,725.0,124.0,0.8,23.1,557.0,566.35,429.22
2018,8,12,8,45,752.0,125.0,0.85,23.85,605.0,622.09,468.21
2018,8,12,9,0,779.0,126.0,0.9,24.6,653.0,678.78,506.57
2018,8,12,9,15,785.0,133.5,0.95,25.3,692.5,726.78,537.54
2018,8,12,9,30,791.0,141.0,1.0,26.0,732.0,772.94,565.58
2018,8,12,9,45,803.0,143.5,1.1,26.7,768.0,816.89,592.39
2018,8,12,10,0,815.0,146.0,1.2,27.4,804.0,859.01,617.68
2018,8,12,10,15,823.0,148.0,1.25,28.05,833.0,894.98,638.23
2018,8,12,10,30,831.0,150.0,1.3,28.7,862.0,928.4,657.03
2018,8,12,10,45,837.0,151.5,1.4,29.35,884.5,956.69,673.24
2018,8,12,11,0,843.0,153.0,1.5,30.0,907.0,981.97,687.57
2018,8,12,11,15,846.5,154.0,1.55,30.35,921.5,1001.15,698.29
2018,8,12,11,30,850.0,155.0,1.6,30.7,936.0,1016.98,707.08
2018,8,12,11,45,851.5,155.5,1.7,31.05,942.5,1026.86,713.05
2018,8,12,12,0,853.0,156.0,1.8,31.4,949.0,1033.22,717.02
2018,8,12,12,15,851.0,157.0,1.9,31.5,947.5,1033.0,717.82
2018,8,12,12,30,849.0,158.0,2.0,31.6,946.0,1029.22,716.57
2018,8,12,12,45,845.0,158.5,2.1,31.7,936.0,1019.4,711.71
2018,8,12,13,0,841.0,159.0,2.2,31.8,926.0,1006.14,704.79
2018,8,12,13,15,836.0,158.0,2.3,31.7,909.0,987.02,694.81
2018,8,12,13,30,831.0,157.0,2.4,31.6,892.0,964.68,682.8
2018,8,12,13,45,823.5,156.0,2.5,31.55,867.5,936.95,667.14
2018,8,12,14,0,816.0,155.0,2.6,31.5,843.0,906.41,649.54
2018,8,12,14,15,805.5,153.5,2.7,31.25,812.0,870.11,628.51
2018,8,12,14,30,795.0,152.0,2.8,31.0,781.0,831.58,605.69
2018,8,12,14,45,781.5,150.0,2.85,30.8,743.5,788.12,578.8
2018,8,12,15,0,768.0,148.0,2.9,30.6,706.0,743.11,550.47
2018,8,12,15,15,752.5,143.5,2.9,30.6,663.5,694.29,517.14
2018,8,12,15,30,737.0,139.0,2.9,30.6,621.0,642.91,481.17
2018,8,12,15,45,715.0,135.5,3.05,29.85,574.5,587.99,443.54
2018,8,12,16,0,693.0,132.0,3.2,29.1,528.0,533.47,404.74
2018,8,12,16,15,665.0,126.5,3.25,28.55,478.0,474.58,360.76
2018,8,12,16,30,637.0,121.0,3.3,28.0,428.0,417.39,316.59
2018,8,12,16,45,601.5,113.0,3.35,27.45,376.0,356.78,268.49
2018,8,12,17,0,566.0,105.0,3.4,26.9,324.0,299.39,221.6
2018,8,12,17,15,520.5,95.5,3.3,26.0,273.5,241.3,173.7
2018,8,12,17,30,475.0,86.0,3.2,25.1,223.0,186.51,128.26
2018,8,12,17,45,413.0,73.5,3.1,24.25,175.0,133.5,85.85
2018,8,12,18,0,351.0,61.0,3.0,23.4,127.0,87.99,52.11
2018,8,12,18,15,267.5,46.0,2.9,22.65,87.0,47.21,26.69
2018,8,12,18,30,184.0,31.0,2.8,21.9,47.0,24.32,13.22
2018,8,12,18,45,102.5,17.5,2.7,21.2,25.5,16.68,0.0
2018,8,12,19,0,21.0,4.0,2.6,20.5,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.45,20.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,1.1,15.8,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,1.2,16.1,11.0,9.53,0.0
2018,8,13,5,45,145.0,25.5,1.3,16.45,39.5,20.19,6.1
2018,8,13,6,0,236.0,41.0,1.4,16.8,68.0,34.36,23.56
2018,8,13,6,15,314.5,54.5,1.35,17.3,110.5,69.45,40.91
2018,8,13,6,30,393.0,68.0,1.3,17.8,153.0,114.2,72.6
2018,8,13,6,45,450.5,79.0,1.3,18.35,202.0,162.23,111.1
2018,8,13,7,0,508.0,90.0,1.3,18.9,251.0,218.88,158.31
2018,8,13,7,15,550.0,99.0,1.35,19.65,302.0,273.73,204.7
2018,8,13,7,30,592.0,108.0,1.4,20.4,353.0,333.02,253.86
2018,8,13,7,45,624.0,114.5,1.4,21.15,403.5,389.66,299.72
2018,8,13,8,0,656.0,121.0,1.4,21.9,454.0,448.92,345.99
2018,8,13,8,15,680.0,127.0,1.4,22.6,503.0,505.61,388.79
2018,8,13,8,30,704.0,133.0,1.4,23.3,552.0,563.38,430.83
2018,8,13,8,45,722.5,137.5,1.45,24.05,597.0,616.85,468.57
2018,8,13,9,0,741.0,142.0,1.5,24.8,642.0,670.22,505.08
2018,8,13,9,15,750.5,148.5,1.55,25.45,681.5,718.6,537.16
2018,8,13,9,30,760.0,155.0,1.6,26.1,721.0,765.55,566.97
2018,8,13,9,45,763.5,162.0,1.65,26.8,754.0,803.75,589.79
2018,8,13,10,0,767.0,169.0,1.7,27.5,787.0,841.8,612.29
2018,8,13,10,15,775.5,171.5,1.8,27.85,815.5,877.3,634.24
2018,8,13,10,30,784.0,174.0,1.9,28.2,844.0,910.43,654.56
2018,8,13,10,45,789.5,176.0,2.0,28.6,865.5,937.67,670.92
2018,8,13,11,0,795.0,178.0,2.1,29.0,887.0,962.05,685.5
2018,8,13,11,15,798.0,179.5,2.2,29.2,901.0,980.47,696.9
2018,8,13,11,30,801.0,181.0,2.3,29.4,915.0,995.7,706.41
2018,8,13,11,45,802.0,182.0,2.4,29.55,921.5,1005.15,712.54
2018,8,13,12,0,803.0,183.0,2.5,29.7,928.0,1011.24,716.7
2018,8,13,12,15,806.5,180.5,2.6,29.7,928.0,1012.9,718.64
2018,8,13,12,30,810.0,178.0,2.7,29.7,928.0,1011.15,718.55
2018,8,13,12,45,812.0,175.5,2.85,29.75,921.0,1004.44,715.73
2018,8,13,13,0,814.0,173.0,3.0,29.8,914.0,994.31,710.78
2018,8,13,13,15,766.5,194.0,3.05,29.65,881.5,956.45,687.83
2018,8,13,13,30,719.0,215.0,3.1,29.5,849.0,922.92,667.69
2018,8,13,13,45,735.5,201.0,3.2,29.4,834.0,906.06,658.51
2018,8,13,14,0,752.0,187.0,3.3,29.3,819.0,885.47,646.7
2018,8,13,14,15,759.0,175.0,3.35,29.05,793.0,854.91,628.3
2018,8,13,14,30,766.0,163.0,3.4,28.8,767.0,818.36,605.74
2018,8,13,14,45,744.0,164.0,3.4,28.55,727.5,774.67,577.82
2018,8,13,15,0,722.0,165.0,3.4,28.3,688.0,727.33,546.23
2018,8,13,15,15,713.0,157.5,3.4,28.3,648.0,680.16,513.45
2018,8,13,15,30,704.0,150.0,3.4,28.3,608.0,631.74,479.03
2018,8,13,15,45,681.0,145.5,3.45,27.6,561.5,576.66,440.15
2018,8,13,16,0,658.0,141.0,3.5,26.9,515.0,522.16,400.45
2018,8,13,16,15,628.0,135.0,3.5,26.4,465.5,463.5,355.95
2018,8,13,16,30,598.0,129.0,3.5,25.9,416.0,406.83,311.63
2018,8,13,16,45,561.0,121.0,3.5,25.4,365.0,347.76,264.27
2018,8,13,17,0,524.0,113.0,3.5,24.9,314.0,289.98,216.8
2018,8,13,17,15,477.0,102.0,3.45,24.15,264.0,232.7,169.36
2018,8,13,17,30,430.0,91.0,3.4,23.4,214.0,180.67,126.05
2018,8,13,17,45,366.5,77.5,3.3,22.7,167.0,129.23,84.87
2018,8,13,18,0,303.0,64.0,3.2,22.0,120.0,85.54,52.37
2018,8,13,18,15,224.5,47.0,3.15,21.3,81.0,46.17,27.07
2018,8,13,18,30,146.0,30.0,3.1,20.6,42.0,23.54,12.31
2018,8,13,18,45,80.5,16.5,3.05,19.9,22.5,15.73,0.0
2018,8,13,19,0,15.0,3.0,3.0,19.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,18.85,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,2.05,14.6,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.1,14.9,9.0,7.63,0.0
2018,8,14,5,45,116.0,25.0,2.15,15.25,36.5,19.81,4.86
2018,8,14,6,0,197.0,42.0,2.2,15.6,64.0,34.85,23.99
2018,8,14,6,15,270.5,58.0,2.2,16.05,106.0,69.43,42.66
2018,8,14,6,30,344.0,74.0,2.2,16.5,148.0,113.17,74.31
2018,8,14,6,45,403.5,87.5,2.15,16.95,197.0,161.01,112.82
2018,8,14,7,0,463.0,101.0,2.1,17.4,246.0,216.0,158.82
2018,8,14,7,15,503.5,111.0,2.05,18.0,295.5,268.59,203.69
2018,8,14,7,30,544.0,121.0,2.0,18.6,345.0,325.46,251.34
2018,8,14,7,45,582.0,128.0,1.9,19.2,396.5,384.9,299.74
2018,8,14,8,0,620.0,135.0,1.8,19.8,448.0,445.4,347.41
2018,8,14,8,15,647.5,140.5,1.8,20.5,497.0,501.72,390.52
2018,8,14,8,30,675.0,146.0,1.8,21.2,546.0,559.56,433.29
2018,8,14,8,45,697.0,149.5,1.75,21.85,591.5,613.0,471.29
2018,8,14,9,0,719.0,153.0,1.7,22.5,637.0,666.72,508.2
2018,8,14,9,15,742.0,152.0,1.75,23.1,678.5,716.52,542.17
2018,8,14,9,30,765.0,151.0,1.8,23.7,720.0,763.89,572.98
2018,8,14,9,45,786.5,149.0,1.8,24.35,758.0,810.19,601.28
2018,8,14,10,0,808.0,147.0,1.8,25.0,796.0,855.33,628.27
2018,8,14,10,15,817.5,148.0,1.95,25.4,825.0,891.4,651.07
2018,8,14,10,30,827.0,149.0,2.1,25.8,854.0,925.02,672.24
2018,8,14,10,45,834.0,149.0,2.2,26.25,876.0,952.59,688.79
2018,8,14,11,0,841.0,149.0,2.3,26.7,898.0,977.19,703.46
2018,8,14,11,15,846.0,149.0,2.4,27.0,912.5,988.07,709.84
2018,8,14,11,30,851.0,149.0,2.5,27.3,927.0,1003.99,719.63
2018,8,14,11,45,853.5,149.0,2.6,27.55,934.0,1014.08,725.88
2018,8,14,12,0,856.0,149.0,2.7,27.8,941.0,1020.73,730.1
2018,8,14,12,15,862.5,144.0,2.8,27.95,941.5,1022.94,731.91
2018,8,14,12,30,869.0,139.0,2.9,28.1,942.0,1021.59,731.59
2018,8,14,12,45,875.5,133.0,2.95,28.25,935.0,1015.6,728.01
2018,8,14,13,0,882.0,127.0,3.0,28.4,928.0,1005.91,722.2
2018,8,14,13,15,878.5,126.0,3.1,28.35,911.5,987.88,712.11
2018,8,14,13,30,875.0,125.0,3.2,28.3,895.0,966.49,699.89
2018,8,14,13,45,870.5,123.0,3.3,28.25,871.0,939.91,684.23
2018,8,14,14,0,866.0,121.0,3.4,28.2,847.0,910.24,666.45
2018,8,14,14,15,858.0,119.0,3.45,28.0,816.0,874.59,644.63
2018,8,14,14,30,850.0,117.0,3.5,27.8,785.0,836.39,620.89
2018,8,14,14,45,840.0,114.0,3.55,27.6,747.5,793.24,593.48
2018,8,14,15,0,830.0,111.0,3.6,27.4,710.0,751.7,566.84
2018,8,14,15,15,816.0,108.5,3.6,27.4,668.0,701.93,533.39
2018,8,14,15,30,802.0,106.0,3.6,27.4,626.0,651.04,496.98
2018,8,14,15,45,784.0,102.5,3.7,26.7,579.0,595.81,457.83
2018,8,14,16,0,766.0,99.0,3.8,26.0,532.0,540.43,417.13
2018,8,14,16,15,742.5,94.5,3.8,25.5,482.0,481.37,371.68
2018,8,14,16,30,719.0,90.0,3.8,25.0,432.0,422.74,325.03
2018,8,14,16,45,686.5,85.0,3.8,24.5,380.5,361.82,275.14
2018,8,14,17,0,654.0,80.0,3.8,24.0,329.0,303.61,226.01
2018,8,14,17,15,608.5,73.5,3.8,23.3,277.5,243.34,174.79
2018,8,14,17,30,563.0,67.0,3.8,22.6,226.0,187.99,127.44
2018,8,14,17,45,498.0,58.5,3.75,21.85,177.0,132.88,82.52
2018,8,14,18,0,433.0,50.0,3.7,21.1,128.0,85.67,47.54
2018,8,14,18,15,335.0,39.0,3.65,20.45,87.5,43.17,22.69
2018,8,14,18,30,237.0,28.0,3.6,19.8,47.0,22.97,11.4
2018,8,14,18,45,126.5,15.0,3.55,19.15,24.5,14.3,0.0
2018,8,14,19,0,16.0,2.0,3.5,18.5,2.0,0.0,0.0
2018,8,14,19,15,8.0,1.0,3.5,18.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,15,33.0,4.5,1.8,14.55,5.0,0.0,0.0
2018,8,15,5,30,66.0,9.0,1.8,14.9,10.0,8.58,0.0
2018,8,15,5,45,186.5,22.5,1.85,15.25,40.0,18.57,3.0
2018,8,15,6,0,307.0,36.0,1.9,15.6,70.0,31.78,21.31
2018,8,15,6,15,395.5,46.0,1.8,16.15,114.0,68.64,37.51
2018,8,15,6,30,484.0,56.0,1.7,16.7,158.0,116.6,70.93
2018,8,15,6,45,543.5,63.0,1.6,17.2,208.0,166.97,111.84
2018,8,15,7,0,603.0,70.0,1.5,17.7,258.0,224.35,160.63
2018,8,15,7,15,644.5,75.5,1.35,18.35,310.0,281.29,209.73
2018,8,15,7,30,686.0,81.0,1.2,19.0,362.0,342.44,261.05
2018,8,15,7,45,716.5,84.5,1.1,19.6,413.0,401.39,309.23
2018,8,15,8,0,747.0,88.0,1.0,20.2,464.0,461.7,356.44
2018,8,15,8,15,769.5,91.5,1.0,20.95,513.5,519.55,400.19
2018,8,15,8,30,792.0,95.0,1.0,21.7,563.0,578.12,442.69
2018,8,15,8,45,766.0,114.0,1.0,22.4,596.0,621.56,472.36
2018,8,15,9,0,740.0,133.0,1.0,23.1,629.0,661.41,498.36
2018,8,15,9,15,704.5,160.0,1.1,23.7,656.0,697.55,521.8
2018,8,15,9,30,669.0,187.0,1.2,24.3,683.0,728.32,540.97
2018,8,15,9,45,770.5,147.5,1.3,24.9,745.0,796.15,586.03
2018,8,15,10,0,872.0,108.0,1.4,25.5,807.0,865.26,629.36
2018,8,15,10,15,879.5,109.0,1.55,25.95,836.0,900.95,651.4
2018,8,15,10,30,887.0,110.0,1.7,26.4,865.0,933.88,671.93
2018,8,15,10,45,892.5,111.0,1.85,26.85,887.5,961.99,689.32
2018,8,15,11,0,898.0,112.0,2.0,27.3,910.0,986.91,704.69
2018,8,15,11,15,902.0,112.0,2.15,27.55,924.5,1006.01,716.98
2018,8,15,11,30,906.0,112.0,2.3,27.8,939.0,1021.62,727.16
2018,8,15,11,45,908.0,112.0,2.4,28.05,946.0,1031.65,733.39
2018,8,15,12,0,910.0,112.0,2.5,28.3,953.0,1038.02,737.47
2018,8,15,12,15,910.0,112.0,2.6,28.4,952.0,1038.67,738.52
2018,8,15,12,30,910.0,112.0,2.7,28.5,951.0,1035.6,737.38
2018,8,15,12,45,908.5,111.0,2.8,28.65,941.5,1026.29,732.25
2018,8,15,13,0,907.0,110.0,2.9,28.8,932.0,1013.33,724.92
2018,8,15,13,15,904.0,109.5,3.0,28.75,915.5,995.83,715.31
2018,8,15,13,30,901.0,109.0,3.1,28.7,899.0,974.86,703.47
2018,8,15,13,45,896.5,107.0,3.2,28.65,875.0,947.58,687.5
2018,8,15,14,0,892.0,105.0,3.3,28.6,851.0,917.12,669.35
2018,8,15,14,15,884.5,103.5,3.35,28.45,820.0,881.54,647.6
2018,8,15,14,30,877.0,102.0,3.4,28.3,789.0,843.31,623.87
2018,8,15,14,45,867.5,100.0,3.45,28.1,752.0,800.49,596.87
2018,8,15,15,0,858.0,98.0,3.5,27.9,715.0,755.59,568.07
2018,8,15,15,15,844.5,96.0,3.5,27.9,672.5,705.99,534.91
2018,8,15,15,30,831.0,94.0,3.5,27.9,630.0,655.13,499.21
2018,8,15,15,45,813.5,91.0,3.55,27.3,583.0,601.52,460.94
2018,8,15,16,0,796.0,88.0,3.6,26.7,536.0,545.43,419.55
2018,8,15,16,15,773.0,84.0,3.65,26.2,485.5,485.53,373.67
2018,8,15,16,30,750.0,80.0,3.7,25.7,435.0,426.59,326.85
2018,8,15,16,45,718.0,76.0,3.7,25.25,383.0,365.33,276.59
2018,8,15,17,0,686.0,72.0,3.7,24.8,331.0,305.67,226.17
2018,8,15,17,15,641.0,66.5,3.65,24.05,279.0,244.69,174.26
2018,8,15,17,30,596.0,61.0,3.6,23.3,227.0,188.51,126.14
2018,8,15,17,45,528.5,53.5,3.6,22.55,177.5,132.05,80.24
2018,8,15,18,0,461.0,46.0,3.6,21.8,128.0,83.75,44.79
2018,8,15,18,15,357.0,36.5,3.55,21.15,87.0,40.87,20.61
2018,8,15,18,30,253.0,27.0,3.5,20.5,46.0,22.22,10.14
2018,8,15,18,45,135.0,14.5,3.45,19.85,24.0,13.82,0.0
2018,8,15,19,0,17.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,15,19,15,8.5,1.0,3.35,18.85,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.6,15.5,10.0,8.58,0.0
2018,8,16,5,45,199.0,21.5,1.6,15.8,39.5,17.72,1.18
2018,8,16,6,0,328.0,34.0,1.6,16.1,69.0,30.06,19.73
2018,8,16,6,15,418.5,43.0,1.45,16.75,113.5,67.49,35.62
2018,8,16,6,30,509.0,52.0,1.3,17.4,158.0,116.22,69.27
2018,8,16,6,45,568.5,59.0,1.15,18.05,209.0,168.14,111.26
2018,8,16,7,0,628.0,66.0,1.0,18.7,260.0,227.06,160.98
2018,8,16,7,15,668.0,70.5,0.95,19.5,312.0,284.05,209.85
2018,8,16,7,30,708.0,75.0,0.9,20.3,364.0,345.91,261.38
2018,8,16,7,45,737.5,78.5,0.8,21.1,415.5,404.8,308.76
2018,8,16,8,0,767.0,82.0,0.7,21.9,467.0,465.8,355.52
2018,8,16,8,15,788.0,85.5,0.85,22.7,516.0,523.92,399.83
2018,8,16,8,30,809.0,89.0,1.0,23.5,565.0,582.56,443.03
2018,8,16,8,45,825.5,91.0,1.15,24.25,610.5,634.89,480.61
2018,8,16,9,0,842.0,93.0,1.3,25.0,656.0,688.16,517.48
2018,8,16,9,15,851.5,96.5,1.4,25.7,696.5,736.92,548.41
2018,8,16,9,30,861.0,100.0,1.5,26.4,737.0,783.92,577.69
2018,8,16,9,45,866.5,103.5,1.65,27.05,771.0,825.62,603.69
2018,8,16,10,0,872.0,107.0,1.8,27.7,805.0,864.81,627.81
2018,8,16,10,15,879.0,108.5,1.85,28.2,833.5,900.57,648.87
2018,8,16,10,30,886.0,110.0,1.9,28.7,862.0,933.55,667.99
2018,8,16,10,45,891.5,110.5,2.0,29.2,884.0,961.11,684.14
2018,8,16,11,0,897.0,111.0,2.1,29.7,906.0,985.48,698.29
2018,8,16,11,15,900.5,111.0,2.15,30.0,920.0,1004.04,708.86
2018,8,16,11,30,904.0,111.0,2.2,30.3,934.0,1019.11,717.36
2018,8,16,11,45,905.5,111.0,2.25,30.55,940.5,1028.58,722.66
2018,8,16,12,0,907.0,111.0,2.3,30.8,947.0,1034.39,725.84
2018,8,16,12,15,906.5,111.0,2.35,30.9,945.5,1034.49,726.07
2018,8,16,12,30,906.0,111.0,2.4,31.0,944.0,1030.87,724.17
2018,8,16,12,45,903.5,111.0,2.45,31.1,934.5,1021.57,718.88
2018,8,16,13,0,901.0,111.0,2.5,31.2,925.0,1008.65,711.47
2018,8,16,13,15,898.5,109.0,2.6,31.1,908.0,990.1,701.64
2018,8,16,13,30,896.0,107.0,2.7,31.0,891.0,968.08,689.61
2018,8,16,13,45,891.5,106.0,2.8,30.9,867.5,941.87,674.83
2018,8,16,14,0,887.0,105.0,2.9,30.8,844.0,912.5,657.9
2018,8,16,14,15,880.5,103.0,2.95,30.55,813.5,877.35,637.06
2018,8,16,14,30,874.0,101.0,3.0,30.3,783.0,839.48,614.22
2018,8,16,14,45,864.5,99.0,3.05,30.05,746.0,796.7,587.78
2018,8,16,15,0,855.0,97.0,3.1,29.8,709.0,751.84,559.54
2018,8,16,15,15,841.5,94.0,3.1,29.8,666.0,701.25,526.13
2018,8,16,15,30,828.0,91.0,3.1,29.8,623.0,649.44,490.23
2018,8,16,15,45,812.0,88.0,3.15,29.15,576.5,596.8,453.2
2018,8,16,16,0,796.0,85.0,3.2,28.5,530.0,541.59,412.97
2018,8,16,16,15,774.0,81.0,3.25,28.0,480.0,482.17,367.88
2018,8,16,16,30,752.0,77.0,3.3,27.5,430.0,423.59,321.76
2018,8,16,16,45,720.5,73.0,3.3,27.0,378.5,362.4,272.01
2018,8,16,17,0,689.0,69.0,3.3,26.5,327.0,303.77,222.78
2018,8,16,17,15,644.5,63.5,3.25,25.75,275.0,241.8,170.45
2018,8,16,17,30,600.0,58.0,3.2,25.0,223.0,185.56,122.58
2018,8,16,17,45,533.0,51.0,3.15,24.2,174.0,129.5,77.36
2018,8,16,18,0,466.0,44.0,3.1,23.4,125.0,81.53,42.57
2018,8,16,18,15,360.5,35.0,3.0,22.75,84.5,38.93,19.13
2018,8,16,18,30,255.0,26.0,2.9,22.1,44.0,21.45,8.66
2018,8,16,18,45,136.0,14.5,2.8,21.45,23.0,13.82,0.0
2018,8,16,19,0,17.0,3.0,2.7,20.8,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.6,20.55,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.55,17.6,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.5,18.0,9.0,7.63,0.0
2018,8,17,5,45,201.5,20.0,0.45,18.45,38.0,16.36,0.0
2018,8,17,6,0,332.0,32.0,0.4,18.9,67.0,28.23,17.89
2018,8,17,6,15,422.5,41.0,0.4,19.5,111.5,65.95,33.79
2018,8,17,6,30,513.0,50.0,0.4,20.1,156.0,114.95,67.13
2018,8,17,6,45,572.0,56.0,0.4,20.7,206.0,166.09,107.85
2018,8,17,7,0,631.0,62.0,0.4,21.3,256.0,224.13,156.13
2018,8,17,7,15,671.0,67.0,0.45,22.2,308.0,282.81,205.51
2018,8,17,7,30,711.0,72.0,0.5,23.1,360.0,344.32,255.98
2018,8,17,7,45,739.5,75.0,0.55,23.95,411.0,402.46,302.52
2018,8,17,8,0,768.0,78.0,0.6,24.8,462.0,462.58,348.74
2018,8,17,8,15,789.0,81.5,0.75,25.55,511.0,520.77,392.67
2018,8,17,8,30,810.0,85.0,0.9,26.3,560.0,579.47,435.5
2018,8,17,8,45,826.5,87.0,1.05,27.0,605.5,631.9,472.81
2018,8,17,9,0,843.0,89.0,1.2,27.7,651.0,685.24,509.24
2018,8,17,9,15,854.5,91.0,1.35,28.1,691.5,733.98,540.91
2018,8,17,9,30,866.0,93.0,1.5,28.5,732.0,781.13,571.17
2018,8,17,9,45,875.0,94.5,1.6,28.9,767.0,823.83,597.71
2018,8,17,10,0,884.0,96.0,1.7,29.3,802.0,864.26,622.53
2018,8,17,10,15,891.5,97.0,1.8,29.55,831.0,900.31,644.77
2018,8,17,10,30,899.0,98.0,1.9,29.8,860.0,933.57,665.15
2018,8,17,10,45,903.5,99.5,2.0,30.1,882.0,961.53,682.02
2018,8,17,11,0,908.0,101.0,2.1,30.4,904.0,986.21,696.86
2018,8,17,11,15,911.5,101.0,2.2,30.5,918.0,1004.93,708.6
2018,8,17,11,30,915.0,101.0,2.3,30.6,932.0,1020.1,718.27
2018,8,17,11,45,916.5,101.5,2.4,30.7,939.0,1030.16,724.89
2018,8,17,12,0,918.0,102.0,2.5,30.8,946.0,1036.5,729.33
2018,8,17,12,15,917.0,102.5,2.6,30.8,944.5,1036.56,730.3
2018,8,17,12,30,916.0,103.0,2.7,30.8,943.0,1032.87,729.08
2018,8,17,12,45,913.5,103.0,2.75,30.8,933.5,1023.43,723.89
2018,8,17,13,0,911.0,103.0,2.8,30.8,924.0,1010.33,716.54
2018,8,17,13,15,907.5,102.0,2.9,30.7,907.0,991.61,706.43
2018,8,17,13,30,904.0,101.0,3.0,30.6,890.0,969.42,694.09
2018,8,17,13,45,899.0,100.0,3.05,30.5,866.0,942.48,678.28
2018,8,17,14,0,894.0,99.0,3.1,30.4,842.0,912.38,660.36
2018,8,17,14,15,887.0,97.5,3.1,30.2,811.0,877.01,638.8
2018,8,17,14,30,880.0,96.0,3.1,30.0,780.0,838.94,615.29
2018,8,17,14,45,870.0,94.0,3.15,29.85,742.5,795.46,588.04
2018,8,17,15,0,860.0,92.0,3.2,29.7,705.0,749.92,559.03
2018,8,17,15,15,847.0,89.5,3.2,29.7,662.5,699.92,525.94
2018,8,17,15,30,834.0,87.0,3.2,29.7,620.0,648.63,490.43
2018,8,17,15,45,817.5,84.5,3.2,29.15,573.5,594.18,451.68
2018,8,17,16,0,801.0,82.0,3.2,28.6,527.0,540.5,412.13
2018,8,17,16,15,779.5,78.5,3.15,28.25,477.5,481.54,366.9
2018,8,17,16,30,758.0,75.0,3.1,27.9,428.0,423.36,320.73
2018,8,17,16,45,727.0,70.5,3.1,27.5,376.0,361.5,270.44
2018,8,17,17,0,696.0,66.0,3.1,27.1,324.0,302.14,220.62
2018,8,17,17,15,652.0,61.0,3.0,26.5,272.5,241.54,169.28
2018,8,17,17,30,608.0,56.0,2.9,25.9,221.0,184.38,120.7
2018,8,17,17,45,541.5,49.5,2.8,25.25,172.0,128.46,75.73
2018,8,17,18,0,475.0,43.0,2.7,24.6,123.0,80.55,41.31
2018,8,17,18,15,368.5,33.5,2.6,24.05,82.5,37.06,17.7
2018,8,17,18,30,262.0,24.0,2.5,23.5,42.0,19.69,6.37
2018,8,17,18,45,140.0,13.5,2.35,22.95,22.0,12.87,0.0
2018,8,17,19,0,18.0,3.0,2.2,22.4,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,22.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,18,5,15,46.0,4.5,0.7,20.6,5.0,0.0,0.0
2018,8,18,5,30,92.0,9.0,0.7,21.1,10.0,8.58,0.0
2018,8,18,5,45,243.0,19.5,0.75,21.55,40.0,16.01,0.0
2018,8,18,6,0,394.0,30.0,0.8,22.0,70.0,26.84,16.35
2018,8,18,6,15,486.5,37.5,0.8,22.55,116.5,67.2,32.1
2018,8,18,6,30,579.0,45.0,0.8,23.1,163.0,120.46,67.99
2018,8,18,6,45,636.0,49.5,0.8,23.65,214.5,173.63,110.34
2018,8,18,7,0,693.0,54.0,0.8,24.2,266.0,233.45,160.31
2018,8,18,7,15,731.5,58.0,0.9,25.1,319.5,293.21,210.92
2018,8,18,7,30,770.0,62.0,1.0,26.0,373.0,356.71,263.33
2018,8,18,7,45,797.0,65.0,1.15,26.9,425.5,417.57,312.44
2018,8,18,8,0,824.0,68.0,1.3,27.8,478.0,479.68,360.7
2018,8,18,8,15,843.0,71.0,1.45,28.4,528.0,538.86,405.56
2018,8,18,8,30,862.0,74.0,1.6,29.0,578.0,598.2,449.02
2018,8,18,8,45,876.5,76.0,1.75,29.55,624.0,653.41,488.35
2018,8,18,9,0,891.0,78.0,1.9,30.1,670.0,707.73,524.94
2018,8,18,9,15,888.5,86.5,2.0,30.45,708.5,755.06,555.12
2018,8,18,9,30,886.0,95.0,2.1,30.8,747.0,799.46,583.01
2018,8,18,9,45,877.0,106.5,2.2,31.1,778.0,838.52,607.25
2018,8,18,10,0,868.0,118.0,2.3,31.4,809.0,873.86,628.93
2018,8,18,10,15,875.5,120.0,2.4,31.55,838.5,910.47,651.72
2018,8,18,10,30,883.0,122.0,2.5,31.7,868.0,944.3,672.63
2018,8,18,10,45,887.5,123.0,2.6,31.85,889.5,971.34,689.21
2018,8,18,11,0,892.0,124.0,2.7,32.0,911.0,995.14,703.81
2018,8,18,11,15,895.0,125.5,2.75,32.0,926.0,1014.62,715.77
2018,8,18,11,30,898.0,127.0,2.8,32.0,941.0,1030.59,725.64
2018,8,18,11,45,899.0,127.5,2.9,32.05,947.5,1039.95,731.82
2018,8,18,12,0,900.0,128.0,3.0,32.1,954.0,1045.64,735.89
2018,8,18,12,15,900.0,128.0,3.05,32.05,952.5,1046.13,736.71
2018,8,18,12,30,900.0,128.0,3.1,32.0,951.0,1042.92,735.38
2018,8,18,12,45,898.0,128.0,3.2,31.95,942.0,1034.03,731.04
2018,8,18,13,0,896.0,128.0,3.3,31.9,933.0,1021.52,724.52
2018,8,18,13,15,892.5,127.0,3.35,31.85,916.0,1002.98,713.85
2018,8,18,13,30,889.0,126.0,3.4,31.8,899.0,981.01,701.07
2018,8,18,13,45,884.0,124.0,3.5,31.7,874.5,953.31,685.05
2018,8,18,14,0,879.0,122.0,3.6,31.6,850.0,922.49,666.92
2018,8,18,14,15,872.0,120.0,3.65,31.4,819.0,886.98,645.51
2018,8,18,14,30,865.0,118.0,3.7,31.2,788.0,848.79,622.14
2018,8,18,14,45,854.5,115.5,3.75,31.0,750.0,804.85,594.6
2018,8,18,15,0,844.0,113.0,3.8,30.8,712.0,762.68,567.93
2018,8,18,15,15,829.5,110.0,3.8,30.8,668.5,711.1,533.68
2018,8,18,15,30,815.0,107.0,3.8,30.8,625.0,658.41,496.33
2018,8,18,15,45,797.5,103.0,3.8,30.15,577.5,602.03,456.5
2018,8,18,16,0,780.0,99.0,3.8,29.5,530.0,545.44,415.14
2018,8,18,16,15,757.0,94.5,3.75,29.05,479.5,485.63,369.52
2018,8,18,16,30,734.0,90.0,3.7,28.6,429.0,426.3,322.74
2018,8,18,16,45,701.5,84.5,3.65,28.15,376.5,363.86,272.16
2018,8,18,17,0,669.0,79.0,3.6,27.7,324.0,304.16,222.31
2018,8,18,17,15,622.0,71.5,3.4,26.95,271.0,241.6,169.87
2018,8,18,17,30,575.0,64.0,3.2,26.2,218.0,184.19,121.55
2018,8,18,17,45,505.5,55.5,2.95,25.45,168.5,127.92,76.7
2018,8,18,18,0,436.0,47.0,2.7,24.7,119.0,80.16,42.55
2018,8,18,18,15,322.0,35.5,2.5,24.05,78.0,37.22,18.85
2018,8,18,18,30,208.0,24.0,2.3,23.4,37.0,19.89,5.05
2018,8,18,18,45,104.0,12.0,2.15,22.7,18.5,11.44,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,15,34.0,4.0,0.95,19.2,4.0,0.0,0.0
2018,8,19,5,30,68.0,8.0,1.0,19.7,8.0,7.63,0.0
2018,8,19,5,45,202.0,20.0,1.0,20.2,37.0,16.63,0.0
