Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,6,0,336.0,32.0,1.0,20.7,66.0,28.41,17.61
2018,8,19,6,15,432.0,41.5,1.05,21.25,112.0,67.26,34.2
2018,8,19,6,30,528.0,51.0,1.1,21.8,158.0,118.15,68.68
2018,8,19,6,45,591.0,57.5,1.15,22.3,210.0,171.59,111.25
2018,8,19,7,0,654.0,64.0,1.2,22.8,262.0,232.46,162.09
2018,8,19,7,15,696.5,68.5,1.35,23.55,316.0,292.92,213.55
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,356.52,266.6
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,418.02,316.56
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,481.73,366.4
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,542.4,412.89
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,602.12,457.25
2018,8,19,8,45,863.5,88.5,2.25,27.85,627.0,658.5,497.63
2018,8,19,9,0,880.0,91.0,2.4,28.5,674.0,714.18,535.81
2018,8,19,9,15,887.5,95.0,2.5,28.85,715.0,763.75,567.86
2018,8,19,9,30,895.0,99.0,2.6,29.2,756.0,811.25,598.15
2018,8,19,9,45,899.0,104.5,2.7,29.6,791.5,855.15,625.56
2018,8,19,10,0,903.0,110.0,2.8,30.0,827.0,896.29,650.9
2018,8,19,10,15,911.0,111.0,2.85,30.25,857.0,933.41,673.47
2018,8,19,10,30,919.0,112.0,2.9,30.5,887.0,967.67,694.06
2018,8,19,10,45,924.5,112.5,3.0,30.75,909.5,996.0,711.21
2018,8,19,11,0,930.0,113.0,3.1,31.0,932.0,1020.99,726.27
2018,8,19,11,15,933.5,114.0,3.15,31.1,947.0,1041.05,738.32
2018,8,19,11,30,937.0,115.0,3.2,31.2,962.0,1057.47,748.19
2018,8,19,11,45,939.5,114.5,3.25,31.25,969.0,1067.6,754.39
2018,8,19,12,0,942.0,114.0,3.3,31.3,976.0,1073.91,758.38
2018,8,19,12,15,944.5,113.0,3.35,31.3,976.0,1075.84,759.93
2018,8,19,12,30,947.0,112.0,3.4,31.3,976.0,1073.87,759.21
2018,8,19,12,45,948.0,109.5,3.4,31.3,967.0,1064.94,753.87
2018,8,19,13,0,949.0,107.0,3.4,31.3,958.0,1052.12,746.24
2018,8,19,13,15,946.0,106.0,3.4,31.15,940.5,1033.14,735.29
2018,8,19,13,30,943.0,105.0,3.4,31.0,923.0,1010.5,722.1
2018,8,19,13,45,938.5,103.5,3.4,30.9,898.0,982.4,705.3
2018,8,19,14,0,934.0,102.0,3.4,30.8,873.0,950.97,686.33
2018,8,19,14,15,927.0,100.5,3.4,30.6,841.0,914.18,664.05
2018,8,19,14,30,920.0,99.0,3.4,30.4,809.0,874.55,639.72
2018,8,19,14,45,911.0,96.5,3.4,30.2,770.5,829.64,611.61
2018,8,19,15,0,902.0,94.0,3.4,30.0,732.0,782.47,581.62
2018,8,19,15,15,889.0,91.5,3.4,30.0,687.5,730.45,547.41
2018,8,19,15,30,876.0,89.0,3.4,30.0,643.0,677.01,510.62
2018,8,19,15,45,859.5,86.0,3.35,29.4,594.5,619.8,470.03
2018,8,19,16,0,843.0,83.0,3.3,28.8,546.0,563.34,428.56
2018,8,19,16,15,821.0,79.0,3.25,28.3,494.0,501.2,381.28
2018,8,19,16,30,799.0,75.0,3.2,27.8,442.0,439.82,332.87
2018,8,19,16,45,767.5,71.0,3.15,27.3,388.0,375.82,280.83
2018,8,19,17,0,736.0,67.0,3.1,26.8,334.0,314.32,229.15
2018,8,19,17,15,688.5,62.0,2.95,26.0,280.0,250.33,175.07
2018,8,19,17,30,641.0,57.0,2.8,25.2,226.0,190.22,124.11
2018,8,19,17,45,568.5,50.0,2.65,24.35,174.5,130.99,76.74
2018,8,19,18,0,496.0,43.0,2.5,23.5,123.0,80.58,40.94
2018,8,19,18,15,370.0,33.0,2.45,22.8,80.5,35.24,16.99
2018,8,19,18,30,244.0,23.0,2.4,22.1,38.0,19.14,2.77
2018,8,19,18,45,122.0,11.5,2.35,21.35,19.0,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.25,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,29.0,3.5,1.3,14.45,3.5,0.0,0.0
2018,8,20,5,30,58.0,7.0,1.4,14.8,7.0,6.67,0.0
2018,8,20,5,45,207.5,19.0,1.5,15.2,36.5,15.75,0.0
2018,8,20,6,0,357.0,31.0,1.6,15.6,66.0,27.7,17.31
2018,8,20,6,15,453.0,40.0,1.6,16.15,112.0,67.43,34.32
2018,8,20,6,30,549.0,49.0,1.6,16.7,158.0,119.19,70.08
2018,8,20,6,45,608.5,55.5,1.55,17.25,210.5,173.28,114.31
2018,8,20,7,0,668.0,62.0,1.5,17.8,263.0,234.35,166.64
2018,8,20,7,15,708.5,66.5,1.55,18.6,316.5,295.03,219.42
2018,8,20,7,30,749.0,71.0,1.6,19.4,370.0,358.63,273.48
2018,8,20,7,45,777.5,75.0,1.6,20.15,423.0,420.16,324.35
2018,8,20,8,0,806.0,79.0,1.6,20.9,476.0,483.61,374.69
2018,8,20,8,15,826.5,82.0,1.7,21.55,526.5,543.23,420.84
2018,8,20,8,30,847.0,85.0,1.8,22.2,577.0,601.58,464.5
2018,8,20,8,45,862.5,88.0,1.85,22.85,624.0,657.85,504.88
2018,8,20,9,0,878.0,91.0,1.9,23.5,671.0,713.34,542.8
2018,8,20,9,15,880.5,97.0,2.0,24.0,710.0,761.19,573.76
2018,8,20,9,30,883.0,103.0,2.1,24.5,749.0,806.56,602.66
2018,8,20,9,45,880.0,111.5,2.2,25.0,782.0,847.32,628.12
2018,8,20,10,0,877.0,120.0,2.3,25.5,815.0,884.82,651.22
2018,8,20,10,15,885.0,121.0,2.4,25.85,844.0,921.12,673.75
2018,8,20,10,30,893.0,122.0,2.5,26.2,873.0,954.64,694.36
2018,8,20,10,45,899.0,122.5,2.6,26.55,895.5,982.79,711.44
2018,8,20,11,0,905.0,123.0,2.7,26.9,918.0,1007.71,726.47
2018,8,20,11,15,908.5,123.5,2.8,27.1,932.5,1026.81,738.27
2018,8,20,11,30,912.0,124.0,2.9,27.3,947.0,1042.35,747.92
2018,8,20,11,45,914.0,124.0,3.0,27.55,953.5,1052.23,753.95
2018,8,20,12,0,916.0,124.0,3.1,27.8,960.0,1058.38,757.76
2018,8,20,12,15,912.5,125.5,3.15,27.8,957.0,1056.78,757.11
2018,8,20,12,30,909.0,127.0,3.2,27.8,954.0,1051.42,754.26
2018,8,20,12,45,902.5,129.0,3.25,27.85,943.0,1039.89,747.46
2018,8,20,13,0,896.0,131.0,3.3,27.9,932.0,1024.79,738.5
2018,8,20,13,15,892.0,130.0,3.3,27.8,914.5,1005.61,727.06
2018,8,20,13,30,888.0,129.0,3.3,27.7,897.0,983.01,713.47
2018,8,20,13,45,871.0,133.5,3.35,27.6,869.0,950.68,693.88
2018,8,20,14,0,854.0,138.0,3.4,27.5,841.0,922.57,677.02
2018,8,20,14,15,841.5,137.0,3.4,27.25,807.0,883.34,652.67
2018,8,20,14,30,829.0,136.0,3.4,27.0,773.0,841.87,626.64
2018,8,20,14,45,814.0,133.5,3.45,26.8,733.0,794.89,596.64
2018,8,20,15,0,799.0,131.0,3.5,26.6,693.0,746.41,565.16
2018,8,20,15,15,802.5,121.0,3.5,26.6,655.5,702.12,535.02
2018,8,20,15,30,806.0,111.0,3.5,26.6,618.0,655.17,501.44
2018,8,20,15,45,785.5,106.5,3.45,25.9,569.0,596.73,459.42
2018,8,20,16,0,765.0,102.0,3.4,25.2,520.0,538.42,416.15
2018,8,20,16,15,739.0,96.5,3.4,24.7,468.0,476.54,368.48
2018,8,20,16,30,713.0,91.0,3.4,24.2,416.0,416.05,320.24
2018,8,20,16,45,653.0,89.0,3.4,23.7,358.0,347.57,264.56
2018,8,20,17,0,593.0,87.0,3.4,23.2,300.0,285.04,212.46
2018,8,20,17,15,572.0,76.5,3.3,22.5,254.5,231.09,165.67
2018,8,20,17,30,551.0,66.0,3.2,21.8,209.0,179.23,120.33
2018,8,20,17,45,476.5,56.5,3.1,21.1,159.5,122.91,75.11
2018,8,20,18,0,402.0,47.0,3.0,20.4,110.0,75.8,41.28
2018,8,20,18,15,291.5,34.5,2.95,19.85,71.0,34.51,17.98
2018,8,20,18,30,181.0,22.0,2.9,19.3,32.0,17.48,0.0
2018,8,20,18,45,90.5,11.0,2.8,18.7,16.0,10.48,0.0
2018,8,20,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,2.0,1.5,14.45,2.0,0.0,0.0
2018,8,21,5,30,11.0,4.0,1.6,14.7,4.0,3.81,0.0
2018,8,21,5,45,164.5,17.5,1.7,14.95,32.5,14.36,0.0
2018,8,21,6,0,318.0,31.0,1.8,15.2,61.0,27.54,17.04
2018,8,21,6,15,393.0,40.5,1.75,15.55,101.5,63.86,33.54
2018,8,21,6,30,468.0,50.0,1.7,15.9,142.0,109.6,65.87
2018,8,21,6,45,330.5,79.5,1.7,16.25,154.5,140.66,99.12
2018,8,21,7,0,193.0,109.0,1.7,16.6,167.0,154.1,117.29
2018,8,21,7,15,217.0,130.0,1.65,17.05,207.0,195.19,151.76
2018,8,21,7,30,241.0,151.0,1.6,17.5,247.0,239.13,187.99
2018,8,21,7,45,276.5,169.0,1.5,18.0,293.5,287.85,227.1
2018,8,21,8,0,312.0,187.0,1.4,18.5,340.0,340.31,268.21
2018,8,21,8,15,339.0,205.5,1.4,19.05,388.0,392.1,307.86
2018,8,21,8,30,366.0,224.0,1.4,19.6,436.0,446.17,348.18
2018,8,21,8,45,518.0,193.5,1.35,20.15,520.0,541.2,419.25
2018,8,21,9,0,670.0,163.0,1.3,20.7,604.0,646.9,495.37
2018,8,21,9,15,771.0,134.0,1.4,21.25,672.5,722.21,548.55
2018,8,21,9,30,872.0,105.0,1.5,21.8,741.0,800.56,599.93
2018,8,21,9,45,879.0,109.5,1.55,22.35,777.5,845.01,626.94
2018,8,21,10,0,886.0,114.0,1.6,22.9,814.0,886.98,652.32
2018,8,21,10,15,893.0,115.5,1.7,23.3,843.0,923.17,674.65
2018,8,21,10,30,900.0,117.0,1.8,23.7,872.0,956.49,695.06
2018,8,21,10,45,895.5,123.5,1.9,24.15,891.0,981.05,709.68
2018,8,21,11,0,891.0,130.0,2.0,24.6,910.0,1001.89,722.01
2018,8,21,11,15,904.0,124.5,2.15,24.85,927.0,1023.89,736.31
2018,8,21,11,30,917.0,119.0,2.3,25.1,944.0,1042.58,748.53
2018,8,21,11,45,918.5,119.0,2.4,25.4,950.5,1051.95,754.24
2018,8,21,12,0,920.0,119.0,2.5,25.7,957.0,1057.57,757.76
2018,8,21,12,15,905.0,128.5,2.6,25.85,951.5,1052.56,755.15
2018,8,21,12,30,890.0,138.0,2.7,26.0,946.0,1043.77,750.31
2018,8,21,12,45,902.5,128.5,2.75,26.2,940.5,1039.5,747.82
2018,8,21,13,0,915.0,119.0,2.8,26.4,935.0,1031.2,742.83
2018,8,21,13,15,886.0,132.0,2.85,26.45,909.5,1001.81,724.86
2018,8,21,13,30,857.0,145.0,2.9,26.5,884.0,977.69,710.43
2018,8,21,13,45,878.0,129.0,3.0,26.55,867.0,952.39,695.52
2018,8,21,14,0,899.0,113.0,3.1,26.6,850.0,930.39,682.72
2018,8,21,14,15,879.5,116.5,3.1,26.45,814.5,888.85,656.63
2018,8,21,14,30,860.0,120.0,3.1,26.3,779.0,845.4,629.15
2018,8,21,14,45,829.5,124.5,3.15,26.2,734.0,797.35,598.34
2018,8,21,15,0,799.0,129.0,3.2,26.1,689.0,743.79,563.23
2018,8,21,15,15,770.5,125.5,3.2,26.1,637.5,683.46,521.42
2018,8,21,15,30,742.0,122.0,3.2,26.1,586.0,624.3,478.72
2018,8,21,15,45,746.0,110.0,3.2,25.55,545.5,575.41,443.77
2018,8,21,16,0,750.0,98.0,3.2,25.0,505.0,525.1,406.35
2018,8,21,16,15,738.5,92.0,3.2,24.5,459.5,471.01,364.38
2018,8,21,16,30,727.0,86.0,3.2,24.0,414.0,416.72,320.66
2018,8,21,16,45,704.5,80.5,3.2,23.55,365.5,358.03,271.93
2018,8,21,17,0,682.0,75.0,3.2,23.1,317.0,301.41,223.32
2018,8,21,17,15,630.5,68.5,3.15,22.35,263.5,237.92,169.23
2018,8,21,17,30,579.0,62.0,3.1,21.6,210.0,180.13,119.9
2018,8,21,17,45,495.0,53.0,3.05,20.85,158.5,121.32,73.02
2018,8,21,18,0,411.0,44.0,3.0,20.1,107.0,72.88,38.72
2018,8,21,18,15,298.0,32.5,3.0,19.45,69.0,32.13,16.31
2018,8,21,18,30,185.0,21.0,3.0,18.8,31.0,17.56,0.0
2018,8,21,18,45,92.5,10.5,2.95,18.15,15.5,10.01,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,5,15,19.0,2.5,1.0,14.2,2.5,0.0,0.0
2018,8,22,5,30,38.0,5.0,1.0,14.6,5.0,4.77,0.0
2018,8,22,5,45,157.5,19.0,0.95,15.0,32.0,18.11,0.0
2018,8,22,6,0,277.0,33.0,0.9,15.4,59.0,29.38,18.36
2018,8,22,6,15,340.5,45.0,0.8,15.9,97.5,64.66,35.98
2018,8,22,6,30,404.0,57.0,0.7,16.4,136.0,108.01,67.08
2018,8,22,6,45,327.0,82.0,0.55,16.95,158.5,142.52,100.13
2018,8,22,7,0,250.0,107.0,0.4,17.5,181.0,167.07,124.9
2018,8,22,7,15,342.5,115.5,0.55,18.2,238.5,224.02,170.4
2018,8,22,7,30,435.0,124.0,0.7,18.9,296.0,289.9,223.09
2018,8,22,7,45,572.0,113.5,0.85,19.65,373.0,369.55,285.68
2018,8,22,8,0,709.0,103.0,1.0,20.4,450.0,460.98,356.33
2018,8,22,8,15,763.5,99.0,1.15,21.0,508.5,527.23,407.09
2018,8,22,8,30,818.0,95.0,1.3,21.6,567.0,597.31,459.43
2018,8,22,8,45,837.0,97.0,1.4,22.25,614.0,653.98,500.01
2018,8,22,9,0,856.0,99.0,1.5,22.9,661.0,707.34,537.02
2018,8,22,9,15,867.0,102.0,1.65,23.4,702.5,757.45,569.92
2018,8,22,9,30,878.0,105.0,1.8,23.9,744.0,805.85,601.25
2018,8,22,9,45,885.5,108.0,1.95,24.45,779.5,849.39,628.84
2018,8,22,10,0,893.0,111.0,2.1,25.0,815.0,890.46,654.57
2018,8,22,10,15,901.0,112.0,2.2,25.35,844.5,927.23,677.34
2018,8,22,10,30,909.0,113.0,2.3,25.7,874.0,961.16,698.17
2018,8,22,10,45,915.0,113.5,2.4,26.05,896.5,989.64,715.44
2018,8,22,11,0,921.0,114.0,2.5,26.4,919.0,1014.82,730.63
2018,8,22,11,15,924.5,114.5,2.55,26.55,933.5,1034.11,742.2
2018,8,22,11,30,928.0,115.0,2.6,26.7,948.0,1049.76,751.59
2018,8,22,11,45,930.0,115.0,2.65,26.9,954.5,1059.68,757.34
2018,8,22,12,0,932.0,115.0,2.7,27.1,961.0,1065.79,760.87
2018,8,22,12,15,928.5,117.0,2.75,27.1,958.5,1064.59,760.56
2018,8,22,12,30,925.0,119.0,2.8,27.1,956.0,1059.57,758.02
2018,8,22,12,45,919.0,121.0,2.85,27.15,945.0,1048.29,751.5
2018,8,22,13,0,913.0,123.0,2.9,27.2,934.0,1033.36,742.81
2018,8,22,13,15,909.5,121.5,2.9,27.1,916.0,1013.71,731.17
2018,8,22,13,30,906.0,120.0,2.9,27.0,898.0,990.55,717.35
2018,8,22,13,45,900.0,118.5,2.95,26.9,872.5,961.68,700.25
2018,8,22,14,0,894.0,117.0,3.0,26.8,847.0,929.69,681.03
2018,8,22,14,15,886.0,115.0,3.05,26.65,815.0,892.49,658.34
2018,8,22,14,30,878.0,113.0,3.1,26.5,783.0,852.64,633.65
2018,8,22,14,45,867.5,110.5,3.1,26.3,744.5,807.86,605.13
2018,8,22,15,0,857.0,108.0,3.1,26.1,706.0,764.78,577.45
2018,8,22,15,15,842.5,105.5,3.1,26.1,662.0,712.85,542.72
2018,8,22,15,30,828.0,103.0,3.1,26.1,618.0,659.79,504.73
2018,8,22,15,45,808.5,99.5,3.15,25.45,569.5,601.8,463.37
2018,8,22,16,0,789.0,96.0,3.2,24.8,521.0,543.78,420.46
2018,8,22,16,15,763.0,91.5,3.2,24.3,469.0,481.78,372.6
2018,8,22,16,30,737.0,87.0,3.2,23.8,417.0,421.12,324.06
2018,8,22,16,45,700.5,82.0,3.15,23.3,363.5,356.93,271.21
2018,8,22,17,0,664.0,77.0,3.1,22.8,310.0,296.43,219.82
2018,8,22,17,15,612.0,70.0,3.0,22.05,257.0,233.41,166.17
2018,8,22,17,30,560.0,63.0,2.9,21.3,204.0,176.19,117.4
2018,8,22,17,45,483.0,54.0,2.85,20.55,154.5,119.66,72.19
2018,8,22,18,0,406.0,45.0,2.8,19.8,105.0,72.66,38.88
2018,8,22,18,15,282.0,32.0,2.75,19.2,66.0,30.84,15.7
2018,8,22,18,30,158.0,19.0,2.7,18.6,27.0,15.11,0.0
2018,8,22,18,45,79.0,9.5,2.65,18.0,13.5,9.05,0.0
2018,8,22,19,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,23,5,15,19.0,3.0,1.6,13.95,2.5,0.0,0.0
2018,8,23,5,30,38.0,6.0,1.7,14.4,5.0,0.0,0.0
2018,8,23,5,45,158.5,19.0,1.85,14.9,31.0,18.11,0.0
2018,8,23,6,0,279.0,32.0,2.0,15.4,57.0,28.54,17.42
2018,8,23,6,15,377.0,43.5,2.0,15.9,101.5,65.92,35.65
2018,8,23,6,30,475.0,55.0,2.0,16.4,146.0,115.69,70.42
2018,8,23,6,45,463.0,70.0,2.0,16.95,181.5,159.61,109.15
2018,8,23,7,0,451.0,85.0,2.0,17.5,217.0,199.98,146.26
2018,8,23,7,15,484.5,98.0,1.9,18.1,265.5,252.7,191.7
2018,8,23,7,30,518.0,111.0,1.8,18.7,314.0,309.01,239.1
2018,8,23,7,45,607.0,108.0,1.7,19.3,379.0,379.83,296.12
2018,8,23,8,0,696.0,105.0,1.6,19.9,444.0,457.1,356.6
2018,8,23,8,15,750.5,102.5,1.55,20.55,503.0,524.16,407.68
2018,8,23,8,30,805.0,100.0,1.5,21.2,562.0,595.22,459.87
2018,8,23,8,45,823.0,103.0,1.5,21.8,609.0,651.7,499.88
2018,8,23,9,0,841.0,106.0,1.5,22.4,656.0,707.72,538.28
2018,8,23,9,15,835.0,117.0,1.6,22.9,692.5,753.5,567.95
2018,8,23,9,30,829.0,128.0,1.7,23.4,729.0,796.19,595.07
2018,8,23,9,45,814.5,143.5,1.8,23.9,758.5,833.29,618.18
2018,8,23,10,0,800.0,159.0,1.9,24.4,788.0,866.41,638.51
2018,8,23,10,15,808.0,161.5,2.0,24.8,816.5,902.48,660.93
2018,8,23,10,30,816.0,164.0,2.1,25.2,845.0,935.98,681.52
2018,8,23,10,45,821.5,166.0,2.2,25.6,867.0,963.84,698.39
2018,8,23,11,0,827.0,168.0,2.3,26.0,889.0,988.67,713.35
2018,8,23,11,15,830.0,169.5,2.4,26.25,903.0,1007.35,724.85
2018,8,23,11,30,833.0,171.0,2.5,26.5,917.0,1022.65,734.33
2018,8,23,11,45,833.5,172.5,2.6,26.75,923.0,1032.0,740.13
2018,8,23,12,0,834.0,174.0,2.7,27.0,929.0,1037.79,743.84
2018,8,23,12,15,825.0,179.0,2.8,27.1,924.5,1034.05,742.06
2018,8,23,12,30,816.0,184.0,2.9,27.2,920.0,1026.76,738.19
2018,8,23,12,45,801.0,190.5,3.0,27.25,906.5,1011.58,729.51
2018,8,23,13,0,786.0,197.0,3.1,27.3,893.0,993.22,718.85
2018,8,23,13,15,780.5,195.0,3.15,27.2,875.0,972.61,706.79
2018,8,23,13,30,775.0,193.0,3.2,27.1,857.0,954.52,696.4
2018,8,23,13,45,766.5,191.5,3.3,27.05,832.0,925.42,678.92
2018,8,23,14,0,758.0,190.0,3.4,27.0,807.0,893.72,659.63
2018,8,23,14,15,746.5,187.0,3.45,26.75,774.5,855.45,635.96
2018,8,23,14,30,735.0,184.0,3.5,26.5,742.0,815.2,610.68
2018,8,23,14,45,720.0,180.5,3.55,26.3,704.0,769.92,580.96
2018,8,23,15,0,705.0,177.0,3.6,26.1,666.0,723.42,549.34
2018,8,23,15,15,686.5,171.5,3.6,26.1,622.5,671.48,512.56
2018,8,23,15,30,668.0,166.0,3.6,26.1,579.0,619.22,474.76
2018,8,23,15,45,643.0,159.0,3.65,25.4,531.0,561.5,433.37
2018,8,23,16,0,618.0,152.0,3.7,24.7,483.0,504.74,391.36
2018,8,23,16,15,586.0,143.5,3.7,24.15,432.0,444.3,344.9
2018,8,23,16,30,554.0,135.0,3.7,23.6,381.0,383.74,296.99
2018,8,23,16,45,513.0,125.0,3.7,23.05,330.0,323.79,248.3
2018,8,23,17,0,472.0,115.0,3.7,22.5,279.0,267.95,201.81
2018,8,23,17,15,420.0,101.5,3.65,21.75,229.0,210.28,153.73
2018,8,23,17,30,368.0,88.0,3.6,21.0,179.0,158.67,110.79
2018,8,23,17,45,300.5,70.0,3.5,20.25,132.5,107.08,69.83
2018,8,23,18,0,233.0,52.0,3.4,19.5,86.0,64.01,38.29
2018,8,23,18,15,153.5,33.5,3.4,18.95,52.0,28.97,15.45
2018,8,23,18,30,74.0,15.0,3.4,18.4,18.0,11.83,0.0
2018,8,23,18,45,37.0,7.5,3.35,17.8,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,5,15,11.0,2.0,1.95,13.65,2.0,0.0,0.0
2018,8,24,5,30,22.0,4.0,2.1,14.0,4.0,0.0,0.0
2018,8,24,5,45,107.5,18.5,2.3,14.3,27.0,17.63,0.0
2018,8,24,6,0,193.0,33.0,2.5,14.6,50.0,27.69,16.53
2018,8,24,6,15,281.5,49.0,2.45,15.05,92.5,63.26,36.91
2018,8,24,6,30,370.0,65.0,2.4,15.5,135.0,109.94,70.47
2018,8,24,6,45,417.0,78.0,2.4,15.95,180.5,156.82,109.19
2018,8,24,7,0,464.0,91.0,2.4,16.4,226.0,209.33,154.27
2018,8,24,7,15,523.5,100.5,2.3,16.95,281.5,267.88,204.16
2018,8,24,7,30,583.0,110.0,2.2,17.5,337.0,335.47,260.68
2018,8,24,7,45,627.0,116.0,2.15,18.05,392.0,396.93,311.38
2018,8,24,8,0,671.0,122.0,2.1,18.6,447.0,462.35,363.6
2018,8,24,8,15,698.0,127.0,2.05,19.25,497.0,521.01,408.83
2018,8,24,8,30,725.0,132.0,2.0,19.9,547.0,580.99,453.38
2018,8,24,8,45,746.0,136.0,1.9,20.5,593.5,637.0,493.24
2018,8,24,9,0,767.0,140.0,1.8,21.1,640.0,693.04,531.62
2018,8,24,9,15,771.5,148.5,1.85,21.7,679.0,741.2,564.0
2018,8,24,9,30,776.0,157.0,1.9,22.3,718.0,787.4,593.57
2018,8,24,9,45,773.0,168.0,1.95,22.85,750.0,827.86,618.6
2018,8,24,10,0,770.0,179.0,2.0,23.4,782.0,865.45,641.46
2018,8,24,10,15,781.0,180.5,2.1,23.85,811.5,902.62,664.56
2018,8,24,10,30,792.0,182.0,2.2,24.3,841.0,932.7,682.86
2018,8,24,10,45,800.5,182.5,2.3,24.75,863.5,961.34,700.24
2018,8,24,11,0,809.0,183.0,2.4,25.2,886.0,987.12,715.73
2018,8,24,11,15,814.5,183.5,2.5,25.5,901.0,1006.93,727.85
2018,8,24,11,30,820.0,184.0,2.6,25.8,916.0,1023.48,737.99
2018,8,24,11,45,824.0,182.5,2.7,26.05,922.5,1033.12,743.97
2018,8,24,12,0,828.0,181.0,2.8,26.3,929.0,1039.27,747.89
2018,8,24,12,15,826.5,181.5,2.95,26.45,926.5,1038.38,748.2
2018,8,24,12,30,825.0,182.0,3.1,26.6,924.0,1033.94,746.36
2018,8,24,12,45,822.0,181.0,3.2,26.75,913.5,1022.95,739.98
2018,8,24,13,0,819.0,180.0,3.3,26.9,903.0,1008.54,731.49
2018,8,24,13,15,815.0,178.0,3.35,26.8,885.5,988.79,719.93
2018,8,24,13,30,811.0,176.0,3.4,26.7,868.0,965.84,706.32
2018,8,24,13,45,805.5,172.0,3.5,26.6,842.5,936.37,688.72
2018,8,24,14,0,800.0,168.0,3.6,26.5,817.0,904.05,669.09
2018,8,24,14,15,791.0,165.0,3.6,26.3,785.0,867.01,645.8
2018,8,24,14,30,782.0,162.0,3.6,26.1,753.0,827.67,620.76
2018,8,24,14,45,769.5,157.5,3.65,25.9,714.5,784.76,593.22
2018,8,24,15,0,757.0,153.0,3.7,25.7,676.0,737.14,561.47
2018,8,24,15,15,739.5,148.5,3.7,25.7,632.0,684.72,524.25
2018,8,24,15,30,722.0,144.0,3.7,25.7,588.0,631.75,485.81
2018,8,24,15,45,700.0,138.0,3.7,25.0,540.0,574.27,444.33
2018,8,24,16,0,678.0,132.0,3.7,24.3,492.0,517.3,401.88
2018,8,24,16,15,648.5,125.5,3.65,23.8,441.5,456.94,355.04
2018,8,24,16,30,619.0,119.0,3.6,23.3,391.0,398.56,308.29
2018,8,24,16,45,579.0,110.0,3.6,22.8,338.5,336.04,257.14
2018,8,24,17,0,539.0,101.0,3.6,22.3,286.0,277.43,207.9
2018,8,24,17,15,483.5,90.0,3.5,21.55,234.5,215.19,155.68
2018,8,24,17,30,428.0,79.0,3.4,20.8,183.0,161.51,110.68
2018,8,24,17,45,353.0,64.5,3.3,20.1,136.0,108.59,68.77
2018,8,24,18,0,278.0,50.0,3.2,19.4,89.0,65.02,37.54
2018,8,24,18,15,183.0,33.0,3.15,18.85,54.0,28.43,14.73
2018,8,24,18,30,88.0,16.0,3.1,18.3,19.0,15.25,0.0
2018,8,24,18,45,44.0,8.0,3.05,17.7,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.2,13.25,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,8,25,5,45,108.5,16.5,1.4,14.1,25.0,15.73,0.0
2018,8,25,6,0,194.0,29.0,1.5,14.5,46.0,24.42,13.67
2018,8,25,6,15,267.0,42.5,1.5,15.0,83.0,56.61,31.89
2018,8,25,6,30,340.0,56.0,1.5,15.5,120.0,97.89,61.7
2018,8,25,6,45,369.0,71.5,1.45,16.0,161.0,141.59,98.36
2018,8,25,7,0,398.0,87.0,1.4,16.5,202.0,188.83,139.22
2018,8,25,7,15,442.0,102.0,1.35,17.2,253.5,243.72,185.71
2018,8,25,7,30,486.0,117.0,1.3,17.9,305.0,303.54,235.31
2018,8,25,7,45,564.5,118.0,1.2,18.65,367.0,372.01,289.93
2018,8,25,8,0,643.0,119.0,1.1,19.4,429.0,446.03,347.11
2018,8,25,8,15,567.5,153.5,1.1,20.1,448.5,473.12,367.36
2018,8,25,8,30,492.0,188.0,1.1,20.8,468.0,494.08,381.77
2018,8,25,8,45,369.5,232.0,1.15,21.55,452.5,478.36,367.97
2018,8,25,9,0,247.0,276.0,1.2,22.3,437.0,456.27,348.68
2018,8,25,9,15,247.0,298.5,1.25,22.85,468.0,491.88,373.5
2018,8,25,9,30,247.0,321.0,1.3,23.4,499.0,526.85,396.95
2018,8,25,9,45,341.0,315.5,1.4,24.0,574.5,610.01,456.42
2018,8,25,10,0,435.0,310.0,1.5,24.6,650.0,707.63,523.69
2018,8,25,10,15,455.0,317.0,1.6,25.05,684.0,748.44,549.97
2018,8,25,10,30,475.0,324.0,1.7,25.5,718.0,788.64,576.06
2018,8,25,10,45,498.0,326.0,1.8,26.0,749.0,825.67,599.86
2018,8,25,11,0,521.0,328.0,1.9,26.5,780.0,861.57,622.72
2018,8,25,11,15,572.0,308.0,2.05,26.7,811.5,900.87,649.92
2018,8,25,11,30,623.0,288.0,2.2,26.9,843.0,940.69,677.24
2018,8,25,11,45,614.5,296.5,2.3,27.15,847.0,946.34,680.25
2018,8,25,12,0,606.0,305.0,2.4,27.4,851.0,949.0,681.71
2018,8,25,12,15,688.5,257.5,2.55,27.4,876.5,984.88,708.52
2018,8,25,12,30,771.0,210.0,2.7,27.4,902.0,1015.38,729.18
2018,8,25,12,45,799.5,191.0,2.8,27.4,901.5,1010.81,727.15
2018,8,25,13,0,828.0,172.0,2.9,27.4,901.0,1009.18,727.41
2018,8,25,13,15,824.5,169.5,3.0,27.2,883.0,989.18,716.46
2018,8,25,13,30,821.0,167.0,3.1,27.0,865.0,965.92,703.49
2018,8,25,13,45,807.5,167.5,3.2,26.8,837.0,933.37,684.32
2018,8,25,14,0,794.0,168.0,3.3,26.6,809.0,898.34,663.34
2018,8,25,14,15,619.5,228.5,3.3,26.25,716.5,787.54,588.55
2018,8,25,14,30,445.0,289.0,3.3,25.9,624.0,677.78,509.9
2018,8,25,14,45,553.5,234.0,3.35,25.55,629.0,688.5,522.34
2018,8,25,15,0,662.0,179.0,3.4,25.2,634.0,692.26,528.63
2018,8,25,15,15,699.0,157.5,3.4,25.2,610.0,664.84,509.78
2018,8,25,15,30,736.0,136.0,3.4,25.2,586.0,631.92,486.47
2018,8,25,15,45,716.5,129.5,3.45,24.4,538.0,574.75,445.43
2018,8,25,16,0,697.0,123.0,3.5,23.6,490.0,517.81,403.19
2018,8,25,16,15,672.5,115.5,3.45,23.1,440.0,457.94,356.56
2018,8,25,16,30,648.0,108.0,3.4,22.6,390.0,399.48,309.48
2018,8,25,16,45,611.5,99.5,3.4,22.1,338.0,337.18,258.11
2018,8,25,17,0,575.0,91.0,3.4,21.6,286.0,278.33,208.2
2018,8,25,17,15,523.0,81.0,3.3,20.9,234.5,217.78,156.73
2018,8,25,17,30,471.0,71.0,3.2,20.2,183.0,163.23,110.47
2018,8,25,17,45,396.0,58.0,3.05,19.5,136.0,109.01,67.35
2018,8,25,18,0,321.0,45.0,2.9,18.8,89.0,62.99,34.53
2018,8,25,18,15,212.5,30.0,2.85,18.25,54.0,25.64,14.24
2018,8,25,18,30,104.0,15.0,2.8,17.7,19.0,14.3,0.0
2018,8,25,18,45,52.0,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,26,5,15,20.0,2.5,1.1,12.85,2.0,0.0,0.0
2018,8,26,5,30,40.0,5.0,1.2,13.2,4.0,0.0,0.0
2018,8,26,5,45,173.0,17.5,1.3,13.55,29.5,16.68,0.0
2018,8,26,6,0,306.0,30.0,1.4,13.9,55.0,27.22,15.58
2018,8,26,6,15,415.0,39.5,1.4,14.45,100.5,65.26,33.8
2018,8,26,6,30,524.0,49.0,1.4,15.0,146.0,117.1,69.67
2018,8,26,6,45,594.5,55.0,1.4,15.5,199.0,171.59,114.15
2018,8,26,7,0,665.0,61.0,1.4,16.0,252.0,234.46,168.05
2018,8,26,7,15,710.0,65.5,1.45,16.75,306.5,296.52,222.31
2018,8,26,7,30,755.0,70.0,1.5,17.5,361.0,362.22,278.43
2018,8,26,7,45,787.5,73.0,1.55,18.25,415.5,425.09,330.81
2018,8,26,8,0,820.0,76.0,1.6,19.0,470.0,490.29,383.01
2018,8,26,8,15,842.5,79.0,1.65,19.7,521.5,551.96,430.68
2018,8,26,8,30,865.0,82.0,1.7,20.4,573.0,612.33,475.65
2018,8,26,8,45,882.5,83.5,1.75,21.05,620.5,669.36,516.71
2018,8,26,9,0,900.0,85.0,1.8,21.7,668.0,725.71,554.94
2018,8,26,9,15,912.5,86.5,1.85,22.25,710.5,777.33,588.01
2018,8,26,9,30,925.0,88.0,1.9,22.8,753.0,827.21,619.34
2018,8,26,9,45,934.5,89.0,1.95,23.35,789.0,872.07,646.83
2018,8,26,10,0,944.0,90.0,2.0,23.9,825.0,914.42,672.33
2018,8,26,10,15,951.5,90.0,2.1,24.35,854.5,951.19,694.73
2018,8,26,10,30,959.0,90.0,2.2,24.8,884.0,984.88,715.05
2018,8,26,10,45,964.5,90.5,2.25,25.2,906.5,1013.95,731.95
2018,8,26,11,0,970.0,91.0,2.3,25.6,929.0,1039.49,746.6
2018,8,26,11,15,973.5,91.0,2.4,25.95,943.5,1058.86,758.13
2018,8,26,11,30,977.0,91.0,2.5,26.3,958.0,1074.38,767.35
2018,8,26,11,45,979.0,90.5,2.55,26.6,964.5,1083.91,772.54
2018,8,26,12,0,981.0,90.0,2.6,26.9,971.0,1089.43,775.4
2018,8,26,12,15,978.0,91.5,2.7,27.0,968.0,1087.98,775.22
2018,8,26,12,30,975.0,93.0,2.8,27.1,965.0,1082.49,772.65
2018,8,26,12,45,969.5,95.0,2.85,27.2,954.0,1071.05,765.96
2018,8,26,13,0,964.0,97.0,2.9,27.3,943.0,1055.73,756.97
2018,8,26,13,15,961.0,95.5,3.0,27.2,924.5,1035.34,745.87
2018,8,26,13,30,958.0,94.0,3.1,27.1,906.0,1011.22,732.36
2018,8,26,13,45,952.0,93.0,3.2,27.0,879.5,981.26,714.99
2018,8,26,14,0,946.0,92.0,3.3,26.9,853.0,947.98,695.3
2018,8,26,14,15,938.0,91.0,3.35,26.65,820.0,909.83,672.25
2018,8,26,14,30,930.0,90.0,3.4,26.4,787.0,868.87,647.06
2018,8,26,14,45,919.5,88.5,3.45,26.2,747.5,822.82,617.92
2018,8,26,15,0,909.0,87.0,3.5,26.0,708.0,774.61,586.87
2018,8,26,15,15,895.0,85.0,3.5,26.0,663.0,721.51,551.21
2018,8,26,15,30,881.0,83.0,3.5,26.0,618.0,667.12,512.74
2018,8,26,15,45,862.0,80.0,3.55,25.2,568.0,607.65,470.14
2018,8,26,16,0,843.0,77.0,3.6,24.4,518.0,547.99,425.72
2018,8,26,16,15,816.5,74.0,3.6,23.85,465.0,485.63,376.96
2018,8,26,16,30,790.0,71.0,3.6,23.3,412.0,423.26,326.42
2018,8,26,16,45,753.5,67.0,3.6,22.75,357.5,357.72,271.76
2018,8,26,17,0,717.0,63.0,3.6,22.2,303.0,295.36,218.05
2018,8,26,17,15,663.0,58.0,3.45,21.4,249.0,231.02,162.53
2018,8,26,17,30,609.0,53.0,3.3,20.6,195.0,171.65,111.53
2018,8,26,17,45,524.0,45.0,3.2,19.85,145.0,112.51,64.57
2018,8,26,18,0,439.0,37.0,3.1,19.1,95.0,63.9,31.26
2018,8,26,18,15,291.0,26.0,3.05,18.5,57.0,22.72,11.39
2018,8,26,18,30,143.0,15.0,3.0,17.9,19.0,14.3,0.0
2018,8,26,18,45,71.5,7.5,2.95,17.3,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,27,5,15,12.0,2.0,1.85,13.6,1.5,0.0,0.0
2018,8,27,5,30,24.0,4.0,1.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,169.5,16.0,1.95,14.2,28.0,15.25,0.0
2018,8,27,6,0,315.0,28.0,2.0,14.5,53.0,25.45,13.75
2018,8,27,6,15,426.0,36.0,1.95,14.9,97.5,62.87,31.31
2018,8,27,6,30,537.0,44.0,1.9,15.3,142.0,114.25,66.66
2018,8,27,6,45,605.5,49.0,1.85,15.75,194.0,169.14,111.73
2018,8,27,7,0,674.0,54.0,1.8,16.2,246.0,231.02,165.19
2018,8,27,7,15,717.0,58.5,1.7,16.8,300.0,292.03,218.99
2018,8,27,7,30,760.0,63.0,1.6,17.4,354.0,357.36,275.06
2018,8,27,7,45,790.0,65.5,1.55,17.95,407.0,418.85,326.63
2018,8,27,8,0,820.0,68.0,1.5,18.5,460.0,481.53,377.09
2018,8,27,8,15,841.5,70.5,1.55,19.1,510.5,541.65,423.97
2018,8,27,8,30,863.0,73.0,1.6,19.7,561.0,602.15,469.39
2018,8,27,8,45,879.0,75.0,1.6,20.3,608.0,658.6,509.93
2018,8,27,9,0,895.0,77.0,1.6,20.9,655.0,714.23,547.19
2018,8,27,9,15,896.0,83.5,1.75,21.4,694.0,762.36,578.93
2018,8,27,9,30,897.0,90.0,1.9,21.9,733.0,807.79,608.51
2018,8,27,9,45,892.5,99.0,2.0,22.4,765.5,848.45,634.1
2018,8,27,10,0,888.0,108.0,2.1,22.9,798.0,885.67,657.2
2018,8,27,10,15,896.0,109.0,2.25,23.2,827.0,922.17,680.67
2018,8,27,10,30,904.0,110.0,2.4,23.5,856.0,955.82,702.17
2018,8,27,10,45,910.0,110.5,2.55,23.85,878.0,984.0,719.94
2018,8,27,11,0,916.0,111.0,2.7,24.2,900.0,1008.87,735.59
2018,8,27,11,15,919.0,112.0,2.8,24.45,914.5,1027.87,747.32
2018,8,27,11,30,922.0,113.0,2.9,24.7,929.0,1043.22,756.83
2018,8,27,11,45,924.0,112.5,3.0,24.9,935.0,1052.26,762.56
2018,8,27,12,0,926.0,112.0,3.1,25.1,941.0,1057.49,766.0
2018,8,27,12,15,919.0,115.5,3.2,25.2,936.5,1054.01,764.3
2018,8,27,12,30,912.0,119.0,3.3,25.3,932.0,1046.73,760.31
2018,8,27,12,45,900.5,123.5,3.4,25.35,918.5,1032.31,751.96
2018,8,27,13,0,889.0,128.0,3.5,25.4,905.0,1014.39,741.41
2018,8,27,13,15,883.5,127.0,3.6,25.35,886.0,993.28,729.08
2018,8,27,13,30,878.0,126.0,3.7,25.3,867.0,968.83,714.53
2018,8,27,13,45,870.5,124.5,3.75,25.2,840.5,938.81,696.04
2018,8,27,14,0,863.0,123.0,3.8,25.1,814.0,905.85,675.49
2018,8,27,14,15,852.5,121.5,3.8,24.9,781.0,867.54,651.14
2018,8,27,14,30,842.0,120.0,3.8,24.7,748.0,832.06,628.58
2018,8,27,14,45,829.0,117.0,3.85,24.5,708.5,785.15,597.99
2018,8,27,15,0,816.0,114.0,3.9,24.3,669.0,736.56,565.82
2018,8,27,15,15,799.5,111.0,3.9,24.3,625.0,684.12,529.21
2018,8,27,15,30,783.0,108.0,3.9,24.3,581.0,630.86,489.99
2018,8,27,15,45,761.5,104.0,3.8,23.75,532.5,573.06,447.11
2018,8,27,16,0,740.0,100.0,3.7,23.2,484.0,515.75,403.28
2018,8,27,16,15,713.0,94.5,3.65,22.8,433.0,454.46,354.88
2018,8,27,16,30,686.0,89.0,3.6,22.4,382.0,394.77,306.19
2018,8,27,16,45,649.0,82.0,3.5,21.95,329.5,331.74,253.51
2018,8,27,17,0,612.0,75.0,3.4,21.5,277.0,272.16,202.34
2018,8,27,17,15,558.5,67.0,3.25,21.0,226.0,211.17,149.9
2018,8,27,17,30,505.0,59.0,3.1,20.5,175.0,156.3,103.05
2018,8,27,17,45,425.5,49.0,3.0,19.95,129.0,102.55,60.57
2018,8,27,18,0,346.0,39.0,2.9,19.4,83.0,58.75,30.35
2018,8,27,18,15,222.5,25.5,2.85,18.95,49.0,21.4,9.63
2018,8,27,18,30,99.0,12.0,2.8,18.5,15.0,11.44,0.0
2018,8,27,18,45,49.5,6.0,2.75,18.1,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,1.5,2.2,14.6,1.0,0.0,0.0
2018,8,28,5,30,20.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,28,5,45,150.5,15.0,2.4,15.0,25.5,14.3,0.0
2018,8,28,6,0,281.0,27.0,2.5,15.2,49.0,24.38,12.43
2018,8,28,6,15,390.5,36.0,2.5,15.55,92.0,60.59,30.52
2018,8,28,6,30,500.0,45.0,2.5,15.9,135.0,110.54,65.03
2018,8,28,6,45,291.5,54.5,2.45,16.25,111.0,110.95,76.06
2018,8,28,7,0,83.0,64.0,2.4,16.6,87.0,82.96,61.91
2018,8,28,7,15,42.0,82.5,2.35,17.1,94.0,91.34,70.5
2018,8,28,7,30,1.0,101.0,2.3,17.6,101.0,94.64,73.77
2018,8,28,7,45,23.0,137.0,2.2,18.05,147.5,140.82,111.27
2018,8,28,8,0,45.0,173.0,2.1,18.5,194.0,188.49,149.33
2018,8,28,8,15,340.0,152.5,2.1,19.05,342.0,348.39,277.65
2018,8,28,8,30,635.0,132.0,2.1,19.6,490.0,529.01,417.0
2018,8,28,8,45,755.0,106.0,2.1,20.1,566.5,613.21,479.54
2018,8,28,9,0,875.0,80.0,2.1,20.6,643.0,703.91,544.57
2018,8,28,9,15,885.5,82.5,2.15,21.05,684.0,753.96,577.12
2018,8,28,9,30,896.0,85.0,2.2,21.5,725.0,802.17,608.2
2018,8,28,9,45,902.5,88.0,2.3,21.95,760.0,845.53,635.93
2018,8,28,10,0,909.0,91.0,2.4,22.4,795.0,886.26,661.64
2018,8,28,10,15,916.5,91.5,2.45,22.75,824.0,922.39,683.92
2018,8,28,10,30,924.0,92.0,2.5,23.1,853.0,955.56,704.13
2018,8,28,10,45,930.0,92.5,2.6,23.45,875.0,984.17,721.74
2018,8,28,11,0,936.0,93.0,2.7,23.8,897.0,1009.39,737.17
2018,8,28,11,15,939.5,93.0,2.8,24.0,911.0,1028.09,748.87
2018,8,28,11,30,943.0,93.0,2.9,24.2,925.0,1043.06,758.31
2018,8,28,11,45,945.0,93.0,2.95,24.45,931.5,1052.72,763.85
2018,8,28,12,0,947.0,93.0,3.0,24.7,938.0,1058.49,767.05
2018,8,28,12,15,948.5,92.0,3.1,24.8,936.5,1058.74,767.77
2018,8,28,12,30,950.0,91.0,3.2,24.9,935.0,1055.04,766.1
2018,8,28,12,45,950.5,88.5,3.25,25.05,925.0,1044.77,759.76
2018,8,28,13,0,951.0,86.0,3.3,25.2,915.0,1030.57,751.02
2018,8,28,13,15,948.0,85.5,3.35,25.2,897.5,1011.28,739.51
2018,8,28,13,30,945.0,85.0,3.4,25.2,880.0,988.3,725.64
2018,8,28,13,45,940.5,83.5,3.4,25.15,854.5,959.3,707.6
2018,8,28,14,0,936.0,82.0,3.4,25.1,829.0,926.96,687.31
2018,8,28,14,15,929.0,80.5,3.4,25.0,796.5,889.27,663.47
2018,8,28,14,30,922.0,79.0,3.4,24.9,764.0,848.74,637.54
2018,8,28,14,45,912.0,78.0,3.4,24.75,725.5,803.77,608.4
2018,8,28,15,0,902.0,77.0,3.4,24.6,687.0,756.64,577.4
2018,8,28,15,15,888.5,75.0,3.4,24.6,642.5,704.08,541.78
2018,8,28,15,30,875.0,73.0,3.4,24.6,598.0,650.2,503.5
2018,8,28,15,45,858.0,70.5,3.3,24.1,549.5,592.68,460.87
2018,8,28,16,0,841.0,68.0,3.2,23.6,501.0,534.78,416.55
2018,8,28,16,15,817.5,65.0,3.15,23.2,449.5,473.1,367.77
2018,8,28,16,30,794.0,62.0,3.1,22.8,398.0,412.82,318.31
2018,8,28,16,45,760.0,58.0,3.0,22.45,344.5,348.07,263.7
2018,8,28,17,0,726.0,54.0,2.9,22.1,291.0,286.22,209.94
2018,8,28,17,15,674.0,50.0,2.8,21.55,238.5,223.05,155.05
2018,8,28,17,30,622.0,46.0,2.7,21.0,186.0,165.64,105.49
2018,8,28,17,45,538.0,39.0,2.6,20.4,137.0,107.28,59.43
2018,8,28,18,0,454.0,32.0,2.5,19.8,88.0,58.13,26.36
2018,8,28,18,15,299.5,23.0,2.45,19.35,52.5,18.56,6.69
2018,8,28,18,30,145.0,14.0,2.4,18.9,17.0,13.34,0.0
2018,8,28,18,45,72.5,7.0,2.4,18.45,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
