Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.55,14.6,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,8,29,5,45,158.0,15.0,1.65,15.2,25.5,14.3,0.0
2018,8,29,6,0,294.0,27.0,1.7,15.5,49.0,24.65,12.09
2018,8,29,6,15,393.0,36.0,1.65,15.9,90.5,60.97,30.63
2018,8,29,6,30,492.0,45.0,1.6,16.3,132.0,109.73,64.51
2018,8,29,6,45,520.5,57.5,1.55,16.75,177.5,160.44,107.46
2018,8,29,7,0,549.0,70.0,1.5,17.2,223.0,214.48,154.98
2018,8,29,7,15,641.0,68.5,1.45,17.75,284.0,277.94,208.53
2018,8,29,7,30,733.0,67.0,1.4,18.3,345.0,352.07,270.17
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,416.27,323.22
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,483.62,376.65
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,542.95,422.6
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,603.75,467.94
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,660.59,508.55
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,716.71,546.1
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,767.63,579.45
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,816.63,611.09
2018,8,29,9,45,917.5,90.0,1.7,22.55,770.5,860.54,638.97
2018,8,29,10,0,924.0,93.0,1.8,22.9,806.0,901.78,664.87
2018,8,29,10,15,931.0,93.5,1.9,23.15,835.0,937.91,687.53
2018,8,29,10,30,938.0,94.0,2.0,23.4,864.0,970.99,708.17
2018,8,29,10,45,943.0,95.0,2.15,23.6,886.0,999.48,726.55
2018,8,29,11,0,948.0,96.0,2.3,23.8,908.0,1024.48,742.75
2018,8,29,11,15,951.0,96.0,2.4,23.85,922.0,1042.83,754.65
2018,8,29,11,30,954.0,96.0,2.5,23.9,936.0,1057.38,764.29
2018,8,29,11,45,956.0,96.0,2.6,23.95,942.0,1067.06,770.98
2018,8,29,12,0,958.0,96.0,2.7,24.0,948.0,1072.79,775.32
2018,8,29,12,15,957.5,96.0,2.75,24.2,946.0,1072.02,774.69
2018,8,29,12,30,957.0,96.0,2.8,24.4,944.0,1067.26,771.72
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,1051.68,761.97
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,1032.49,750.07
2018,8,29,13,15,937.5,102.0,2.95,25.0,901.5,1018.42,741.57
2018,8,29,13,30,950.0,92.0,3.0,25.2,888.0,1000.02,730.28
2018,8,29,13,45,930.5,97.5,3.05,25.4,857.5,964.52,707.84
2018,8,29,14,0,911.0,103.0,3.1,25.6,827.0,926.45,683.7
2018,8,29,14,15,715.0,178.0,3.15,25.6,732.0,816.64,611.16
2018,8,29,14,30,519.0,253.0,3.2,25.6,637.0,701.64,529.13
2018,8,29,14,45,611.5,203.0,3.2,25.6,631.5,704.39,534.58
2018,8,29,15,0,704.0,153.0,3.2,25.6,626.0,694.3,529.91
2018,8,29,15,15,639.0,161.0,3.2,25.6,568.5,623.71,478.46
2018,8,29,15,30,574.0,169.0,3.2,25.6,511.0,556.85,429.06
2018,8,29,15,45,471.0,178.0,3.25,25.1,443.0,469.97,364.36
2018,8,29,16,0,368.0,187.0,3.3,24.6,375.0,390.21,303.66
2018,8,29,16,15,317.0,174.5,3.3,24.15,324.5,331.02,257.92
2018,8,29,16,30,266.0,162.0,3.3,23.7,274.0,276.99,215.35
2018,8,29,16,45,295.5,130.5,3.3,23.25,239.0,239.8,184.62
2018,8,29,17,0,325.0,99.0,3.3,22.8,204.0,201.85,151.71
2018,8,29,17,15,339.5,83.0,3.25,22.2,174.5,167.94,121.22
2018,8,29,17,30,354.0,67.0,3.2,21.6,145.0,132.08,88.76
2018,8,29,17,45,327.5,51.5,3.15,21.0,108.0,89.71,53.95
2018,8,29,18,0,301.0,36.0,3.1,20.4,71.0,51.6,26.14
2018,8,29,18,15,212.0,24.5,3.1,20.0,43.0,20.24,6.39
2018,8,29,18,30,123.0,13.0,3.1,19.6,15.0,12.39,0.0
2018,8,29,18,45,61.5,6.5,3.1,19.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,8,30,5,45,40.5,14.0,1.6,15.8,16.5,13.34,0.0
2018,8,30,6,0,73.0,26.0,1.7,16.0,31.0,22.3,9.78
2018,8,30,6,15,115.0,44.5,1.75,16.4,60.5,48.55,30.1
2018,8,30,6,30,157.0,63.0,1.8,16.8,90.0,80.33,54.61
2018,8,30,6,45,158.5,81.5,1.85,17.15,117.0,109.6,79.95
2018,8,30,7,0,160.0,100.0,1.9,17.5,144.0,137.36,104.34
2018,8,30,7,15,232.0,117.0,1.85,17.85,196.0,189.94,147.12
2018,8,30,7,30,304.0,134.0,1.8,18.2,248.0,249.36,195.53
2018,8,30,7,45,338.0,152.5,1.7,18.5,297.0,301.83,238.21
2018,8,30,8,0,372.0,171.0,1.6,18.8,346.0,357.79,282.57
2018,8,30,8,15,380.5,190.5,1.55,19.2,386.5,403.9,318.04
2018,8,30,8,30,389.0,210.0,1.5,19.6,427.0,450.23,352.59
2018,8,30,8,45,434.5,215.5,1.4,20.0,477.5,513.61,398.93
2018,8,30,9,0,480.0,221.0,1.3,20.4,528.0,574.05,441.7
2018,8,30,9,15,571.5,203.0,1.3,20.95,591.5,647.54,493.98
2018,8,30,9,30,663.0,185.0,1.3,21.5,655.0,730.97,551.41
2018,8,30,9,45,737.0,164.0,1.25,22.1,711.0,797.55,593.93
2018,8,30,10,0,811.0,143.0,1.2,22.7,767.0,863.3,633.56
2018,8,30,10,15,829.0,140.5,1.35,23.2,799.0,903.2,658.53
2018,8,30,10,30,847.0,138.0,1.5,23.7,831.0,940.94,682.25
2018,8,30,10,45,846.5,143.0,1.6,24.2,851.0,966.75,697.55
2018,8,30,11,0,846.0,148.0,1.7,24.7,871.0,989.14,710.81
2018,8,30,11,15,871.5,136.0,1.9,25.0,891.0,1006.95,723.08
2018,8,30,11,30,897.0,124.0,2.1,25.3,911.0,1030.43,738.97
2018,8,30,11,45,900.0,123.5,2.3,25.65,917.5,1040.07,745.88
2018,8,30,12,0,903.0,123.0,2.5,26.0,924.0,1046.0,750.59
2018,8,30,12,15,901.5,123.0,2.7,26.15,921.0,1044.16,750.99
2018,8,30,12,30,900.0,123.0,2.9,26.3,918.0,1038.57,749.05
2018,8,30,12,45,896.0,123.0,3.1,26.45,906.5,1026.76,743.12
2018,8,30,13,0,892.0,123.0,3.3,26.6,895.0,1011.35,734.84
2018,8,30,13,15,887.5,122.0,3.4,26.55,876.5,990.88,723.07
2018,8,30,13,30,883.0,121.0,3.5,26.5,858.0,967.02,709.06
2018,8,30,13,45,876.0,120.5,3.6,26.45,832.5,938.11,691.66
2018,8,30,14,0,869.0,120.0,3.7,26.4,807.0,906.21,672.15
2018,8,30,14,15,858.5,119.0,3.8,26.2,774.5,867.98,648.54
2018,8,30,14,30,848.0,118.0,3.9,26.0,742.0,832.55,626.61
2018,8,30,14,45,834.5,116.0,4.0,25.75,702.5,785.85,596.6
2018,8,30,15,0,821.0,114.0,4.1,25.5,663.0,737.48,564.97
2018,8,30,15,15,804.0,111.0,4.1,25.5,618.5,684.25,527.71
2018,8,30,15,30,787.0,108.0,4.1,25.5,574.0,630.25,487.98
2018,8,30,15,45,763.5,104.5,4.15,24.75,525.0,571.41,445.01
2018,8,30,16,0,740.0,101.0,4.2,24.0,476.0,513.39,401.13
2018,8,30,16,15,709.0,96.5,4.15,23.5,424.5,451.08,351.91
2018,8,30,16,30,678.0,92.0,4.1,23.0,373.0,390.82,302.72
2018,8,30,16,45,636.5,85.0,4.1,22.45,320.0,326.56,249.15
2018,8,30,17,0,595.0,78.0,4.1,21.9,267.0,266.33,197.57
2018,8,30,17,15,536.0,70.0,4.0,21.25,216.0,205.15,145.25
2018,8,30,17,30,477.0,62.0,3.9,20.6,165.0,150.83,99.29
2018,8,30,17,45,389.5,50.5,3.8,19.95,119.0,96.84,57.31
2018,8,30,18,0,302.0,39.0,3.7,19.3,73.0,53.93,28.15
2018,8,30,18,15,182.0,24.0,3.7,18.85,41.5,19.03,3.87
2018,8,30,18,30,62.0,9.0,3.7,18.4,10.0,8.58,0.0
2018,8,30,18,45,31.0,4.5,3.65,17.9,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.5,1.5,2.05,14.5,1.0,0.0,0.0
2018,8,31,5,30,15.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,31,5,45,134.0,15.0,2.55,15.15,23.5,14.3,0.0
2018,8,31,6,0,253.0,27.0,2.8,15.5,45.0,24.75,10.71
2018,8,31,6,15,369.0,37.0,2.9,15.9,88.0,60.7,31.05
2018,8,31,6,30,485.0,47.0,3.0,16.3,131.0,111.27,66.06
2018,8,31,6,45,559.0,54.0,3.05,16.7,183.0,165.2,110.11
2018,8,31,7,0,633.0,61.0,3.1,17.1,235.0,228.03,164.17
2018,8,31,7,15,680.5,66.0,3.1,17.6,289.0,288.88,218.01
2018,8,31,7,30,728.0,71.0,3.1,18.1,343.0,355.11,275.39
2018,8,31,7,45,761.5,74.0,3.1,18.65,396.0,417.04,328.02
2018,8,31,8,0,795.0,77.0,3.1,19.2,449.0,481.44,380.78
2018,8,31,8,15,818.0,79.5,3.05,19.8,499.5,541.6,428.3
2018,8,31,8,30,841.0,82.0,3.0,20.4,550.0,602.36,474.46
2018,8,31,8,45,858.0,84.0,3.0,21.0,596.5,656.4,514.28
2018,8,31,9,0,875.0,86.0,3.0,21.6,643.0,711.77,552.76
2018,8,31,9,15,887.0,88.0,3.05,22.25,684.5,762.4,585.89
2018,8,31,9,30,899.0,90.0,3.1,22.9,726.0,811.29,617.24
2018,8,31,9,45,908.5,91.5,3.15,23.5,761.5,855.58,645.05
2018,8,31,10,0,918.0,93.0,3.2,24.1,797.0,897.43,670.85
2018,8,31,10,15,925.5,94.0,3.3,24.6,826.5,934.28,693.6
2018,8,31,10,30,933.0,95.0,3.4,25.1,856.0,968.11,714.24
2018,8,31,10,45,938.5,95.0,3.55,25.6,877.5,995.78,731.07
2018,8,31,11,0,944.0,95.0,3.7,26.1,899.0,1019.99,745.66
2018,8,31,11,15,947.5,95.0,3.8,26.45,913.0,1038.64,756.77
2018,8,31,11,30,951.0,95.0,3.9,26.8,927.0,1053.51,765.53
2018,8,31,11,45,952.5,95.0,4.05,27.15,932.5,1062.51,770.96
2018,8,31,12,0,954.0,95.0,4.2,27.5,938.0,1067.57,773.97
2018,8,31,12,15,954.0,94.5,4.3,27.6,935.5,1066.6,773.66
2018,8,31,12,30,954.0,94.0,4.4,27.7,933.0,1061.65,770.92
2018,8,31,12,45,953.0,92.5,4.45,27.8,922.5,1050.65,764.09
2018,8,31,13,0,952.0,91.0,4.5,27.9,912.0,1035.75,754.85
2018,8,31,13,15,934.0,98.0,4.6,27.85,889.0,1009.79,739.09
2018,8,31,13,30,916.0,105.0,4.7,27.8,866.0,980.69,721.67
2018,8,31,13,45,926.0,95.0,4.75,27.7,844.0,956.34,707.09
2018,8,31,14,0,936.0,85.0,4.8,27.6,822.0,927.83,689.61
2018,8,31,14,15,929.0,83.0,4.85,27.4,789.0,889.31,665.49
2018,8,31,14,30,922.0,81.0,4.9,27.2,756.0,847.96,639.2
2018,8,31,14,45,912.0,79.5,4.95,27.0,717.0,802.17,609.47
2018,8,31,15,0,902.0,78.0,5.0,26.8,678.0,754.24,577.81
2018,8,31,15,15,888.0,76.0,5.0,26.8,633.0,701.1,541.24
2018,8,31,15,30,874.0,74.0,5.0,26.8,588.0,646.7,501.77
2018,8,31,15,45,856.0,71.5,5.05,26.05,539.0,588.43,458.93
2018,8,31,16,0,838.0,69.0,5.1,25.3,490.0,529.92,414.27
2018,8,31,16,15,813.0,65.5,5.05,24.75,438.0,467.01,364.03
2018,8,31,16,30,788.0,62.0,5.0,24.2,386.0,405.81,313.36
2018,8,31,16,45,751.5,58.0,4.95,23.7,332.0,340.47,257.87
2018,8,31,17,0,715.0,54.0,4.9,23.2,278.0,278.36,203.6
2018,8,31,17,15,659.0,49.5,4.7,22.45,225.0,214.53,148.07
2018,8,31,17,30,603.0,45.0,4.5,21.7,172.0,157.01,98.67
2018,8,31,17,45,509.5,38.0,4.25,20.95,124.0,98.2,53.09
2018,8,31,18,0,416.0,31.0,4.0,20.2,76.0,51.89,23.05
2018,8,31,18,15,256.5,20.5,3.85,19.65,43.5,16.78,0.36
2018,8,31,18,30,97.0,10.0,3.7,19.1,11.0,9.53,0.0
2018,8,31,18,45,48.5,5.0,3.55,18.55,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.8,14.55,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.9,14.8,2.0,0.0,0.0
2018,9,1,5,45,145.5,14.0,1.95,15.05,22.5,13.34,0.0
2018,9,1,6,0,274.0,25.0,2.0,15.3,43.0,23.08,8.74
2018,9,1,6,15,388.0,34.5,1.95,15.75,86.0,59.86,29.63
2018,9,1,6,30,502.0,44.0,1.9,16.2,129.0,110.92,64.95
2018,9,1,6,45,566.5,50.5,1.8,16.65,179.0,163.56,108.24
2018,9,1,7,0,631.0,57.0,1.7,17.1,229.0,223.87,160.27
2018,9,1,7,15,681.0,62.0,1.65,17.75,283.5,285.99,214.44
2018,9,1,7,30,731.0,67.0,1.6,18.4,338.0,352.59,271.11
2018,9,1,7,45,763.0,71.0,1.5,19.05,391.5,415.05,322.84
2018,9,1,8,0,795.0,75.0,1.4,19.7,445.0,479.82,374.14
2018,9,1,8,15,818.5,78.0,1.35,20.35,496.0,540.79,420.6
2018,9,1,8,30,842.0,81.0,1.3,21.0,547.0,600.36,464.12
2018,9,1,8,45,859.0,84.0,1.3,21.7,594.5,657.53,504.37
2018,9,1,9,0,876.0,87.0,1.3,22.4,642.0,714.01,541.73
2018,9,1,9,15,886.0,90.0,1.4,22.95,683.0,764.24,574.01
2018,9,1,9,30,896.0,93.0,1.5,23.5,724.0,812.57,604.59
2018,9,1,9,45,902.5,97.0,1.6,24.05,760.0,856.9,632.11
2018,9,1,10,0,909.0,101.0,1.7,24.6,796.0,898.59,657.63
2018,9,1,10,15,916.0,102.5,1.85,25.0,825.0,935.2,680.62
2018,9,1,10,30,923.0,104.0,2.0,25.4,854.0,968.81,701.6
2018,9,1,10,45,928.5,104.5,2.2,25.85,876.0,996.73,719.32
2018,9,1,11,0,934.0,105.0,2.4,26.3,898.0,1021.22,734.86
2018,9,1,11,15,938.0,106.0,2.55,26.55,913.0,1041.21,747.63
2018,9,1,11,30,942.0,107.0,2.7,26.8,928.0,1057.46,758.13
2018,9,1,11,45,944.0,106.5,2.85,27.1,933.5,1066.29,763.88
2018,9,1,12,0,946.0,106.0,3.0,27.4,939.0,1071.21,767.31
2018,9,1,12,15,941.5,108.5,3.15,27.45,935.5,1068.84,766.99
2018,9,1,12,30,937.0,111.0,3.3,27.5,932.0,1062.54,764.3
2018,9,1,12,45,930.0,112.5,3.45,27.6,919.5,1048.86,756.8
2018,9,1,13,0,923.0,114.0,3.6,27.7,907.0,1031.48,746.98
2018,9,1,13,15,918.5,114.0,3.7,27.7,888.5,1011.36,735.33
2018,9,1,13,30,914.0,114.0,3.8,27.7,870.0,987.72,721.37
2018,9,1,13,45,907.5,112.5,3.85,27.65,843.5,957.28,702.73
2018,9,1,14,0,901.0,111.0,3.9,27.6,817.0,923.7,681.94
2018,9,1,14,15,892.5,109.0,3.95,27.4,783.5,884.93,657.91
2018,9,1,14,30,884.0,107.0,4.0,27.2,750.0,843.54,631.85
2018,9,1,14,45,872.0,105.0,4.0,27.05,710.5,797.03,601.59
2018,9,1,15,0,860.0,103.0,4.0,26.9,671.0,752.43,572.33
2018,9,1,15,15,844.0,99.5,4.0,26.9,625.5,697.53,534.7
2018,9,1,15,30,828.0,96.0,4.0,26.9,580.0,641.68,493.92
2018,9,1,15,45,806.0,92.5,3.95,26.35,530.0,581.64,449.78
2018,9,1,16,0,784.0,89.0,3.9,25.8,480.0,521.9,404.39
2018,9,1,16,15,753.0,85.5,3.85,25.3,427.5,458.43,354.53
2018,9,1,16,30,722.0,82.0,3.8,24.8,375.0,396.74,304.37
2018,9,1,16,45,679.0,76.5,3.75,24.35,321.0,331.0,249.63
2018,9,1,17,0,636.0,71.0,3.7,23.9,267.0,269.41,196.94
2018,9,1,17,15,572.5,63.5,3.5,23.05,214.0,205.35,142.64
2018,9,1,17,30,509.0,56.0,3.3,22.2,161.0,148.67,95.21
2018,9,1,17,45,411.0,46.0,3.1,21.35,114.5,93.26,53.06
2018,9,1,18,0,313.0,36.0,2.9,20.5,68.0,50.26,24.82
2018,9,1,18,15,185.5,22.0,2.9,19.9,38.0,18.54,0.0
2018,9,1,18,30,58.0,8.0,2.9,19.3,8.0,7.63,0.0
2018,9,1,18,45,29.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,5,45,91.5,12.0,1.0,15.3,18.0,11.44,0.0
2018,9,2,6,0,183.0,24.0,1.0,15.7,36.0,20.75,6.33
2018,9,2,6,15,295.0,37.5,0.95,16.3,77.5,56.43,29.95
2018,9,2,6,30,407.0,51.0,0.9,16.9,119.0,105.26,64.1
2018,9,2,6,45,479.0,60.5,0.85,17.45,169.0,156.47,105.26
2018,9,2,7,0,551.0,70.0,0.8,18.0,219.0,216.45,155.51
2018,9,2,7,15,600.5,77.5,0.85,18.8,272.0,275.66,205.98
2018,9,2,7,30,650.0,85.0,0.9,19.6,325.0,340.15,259.64
2018,9,2,7,45,685.0,90.5,0.95,20.45,377.5,401.13,309.12
2018,9,2,8,0,720.0,96.0,1.0,21.3,430.0,464.92,358.9
2018,9,2,8,15,746.0,100.5,1.05,22.15,480.5,525.15,404.18
2018,9,2,8,30,772.0,105.0,1.1,23.0,531.0,585.83,448.08
2018,9,2,8,45,791.0,108.5,1.1,23.85,577.5,642.01,486.78
2018,9,2,9,0,810.0,112.0,1.1,24.7,624.0,697.86,523.81
2018,9,2,9,15,824.5,114.5,1.15,25.25,665.0,748.64,556.04
2018,9,2,9,30,839.0,117.0,1.2,25.8,706.0,798.05,586.48
2018,9,2,9,45,850.0,119.0,1.3,26.35,741.5,842.37,613.73
2018,9,2,10,0,861.0,121.0,1.4,26.9,777.0,878.55,635.47
2018,9,2,10,15,869.0,122.5,1.45,27.25,806.0,914.54,656.87
2018,9,2,10,30,877.0,124.0,1.5,27.6,835.0,947.73,676.36
2018,9,2,10,45,883.0,125.0,1.6,27.9,856.5,975.52,693.21
2018,9,2,11,0,889.0,126.0,1.7,28.2,878.0,1000.07,708.1
2018,9,2,11,15,892.5,126.5,1.75,28.35,892.0,1018.25,718.86
2018,9,2,11,30,896.0,127.0,1.8,28.5,906.0,1032.87,727.56
2018,9,2,11,45,897.5,127.0,1.85,28.65,911.0,1041.31,732.59
2018,9,2,12,0,899.0,127.0,1.9,28.8,916.0,1046.01,735.52
2018,9,2,12,15,898.5,126.5,1.95,28.85,913.0,1044.41,735.02
2018,9,2,12,30,898.0,126.0,2.0,28.9,910.0,1039.06,732.37
2018,9,2,12,45,897.0,124.5,2.05,28.95,899.5,1028.42,726.6
2018,9,2,13,0,896.0,123.0,2.1,29.0,889.0,1014.08,718.65
2018,9,2,13,15,891.5,121.5,2.15,28.95,870.0,992.75,706.67
2018,9,2,13,30,887.0,120.0,2.2,28.9,851.0,968.0,692.58
2018,9,2,13,45,875.0,121.5,2.25,28.85,823.5,936.25,673.96
2018,9,2,14,0,863.0,123.0,2.3,28.8,796.0,901.76,653.47
2018,9,2,14,15,858.5,118.5,2.4,28.6,764.0,864.94,632.04
2018,9,2,14,30,854.0,114.0,2.5,28.4,732.0,830.45,611.83
2018,9,2,14,45,841.0,111.0,2.55,28.2,692.0,782.62,581.89
2018,9,2,15,0,828.0,108.0,2.6,28.0,652.0,733.09,550.36
2018,9,2,15,15,811.0,105.5,2.6,28.0,607.5,679.91,514.32
2018,9,2,15,30,794.0,103.0,2.6,28.0,563.0,625.96,475.69
2018,9,2,15,45,771.5,98.5,2.75,27.4,513.5,566.21,433.33
2018,9,2,16,0,749.0,94.0,2.9,26.8,464.0,506.91,389.54
2018,9,2,16,15,718.5,89.5,2.9,26.2,412.5,444.6,341.39
2018,9,2,16,30,688.0,85.0,2.9,25.6,361.0,384.07,292.86
2018,9,2,16,45,644.5,78.5,2.9,25.05,308.0,319.14,239.45
2018,9,2,17,0,601.0,72.0,2.9,24.5,255.0,258.5,188.14
2018,9,2,17,15,537.0,64.0,2.8,23.55,203.5,196.05,135.72
2018,9,2,17,30,473.0,56.0,2.7,22.6,152.0,141.13,90.19
2018,9,2,17,45,376.0,45.0,2.6,21.65,107.0,87.35,49.62
2018,9,2,18,0,279.0,34.0,2.5,20.7,62.0,45.87,22.3
2018,9,2,18,15,158.0,20.0,2.4,20.15,34.0,15.94,0.0
2018,9,2,18,30,37.0,6.0,2.3,19.6,6.0,5.72,0.0
2018,9,2,18,45,18.5,3.0,2.2,19.0,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,5,45,81.5,12.0,0.85,15.3,17.0,11.44,0.0
2018,9,3,6,0,163.0,24.0,0.9,15.5,34.0,20.69,5.13
2018,9,3,6,15,272.0,37.5,1.0,15.95,74.0,54.03,28.73
2018,9,3,6,30,381.0,51.0,1.1,16.4,114.0,102.05,62.68
2018,9,3,6,45,453.5,61.0,1.15,16.9,163.0,152.24,103.16
2018,9,3,7,0,526.0,71.0,1.2,17.4,212.0,211.31,152.92
2018,9,3,7,15,575.5,79.0,1.2,18.05,264.0,269.54,202.94
2018,9,3,7,30,625.0,87.0,1.2,18.7,316.0,333.08,256.27
2018,9,3,7,45,660.0,93.0,1.2,19.4,367.5,393.17,305.49
2018,9,3,8,0,695.0,99.0,1.2,20.1,419.0,456.11,355.09
2018,9,3,8,15,721.0,103.5,1.2,20.8,468.5,515.01,399.82
2018,9,3,8,30,747.0,108.0,1.2,21.5,518.0,575.04,443.65
2018,9,3,8,45,765.5,112.0,1.2,22.2,563.5,629.42,481.84
2018,9,3,9,0,784.0,116.0,1.2,22.9,609.0,684.25,518.99
2018,9,3,9,15,798.5,119.0,1.25,23.45,650.0,734.41,551.56
2018,9,3,9,30,813.0,122.0,1.3,24.0,691.0,783.27,582.13
2018,9,3,9,45,823.0,125.0,1.35,24.5,726.0,826.84,608.82
2018,9,3,10,0,833.0,128.0,1.4,25.0,761.0,868.25,633.79
2018,9,3,10,15,841.5,129.0,1.45,25.5,789.0,903.78,654.71
2018,9,3,10,30,850.0,130.0,1.5,26.0,817.0,936.59,673.78
2018,9,3,10,45,856.0,131.5,1.55,26.45,838.5,956.95,685.04
2018,9,3,11,0,862.0,133.0,1.6,26.9,860.0,981.43,699.04
2018,9,3,11,15,865.5,133.5,1.65,27.25,873.5,999.12,709.04
2018,9,3,11,30,869.0,134.0,1.7,27.6,887.0,1013.35,717.02
2018,9,3,11,45,870.5,134.5,1.75,27.95,892.5,1022.04,721.69
2018,9,3,12,0,872.0,135.0,1.8,28.3,898.0,1027.09,724.29
2018,9,3,12,15,872.0,134.5,1.85,28.45,895.5,1025.93,723.78
2018,9,3,12,30,872.0,134.0,1.9,28.6,893.0,1021.12,721.18
2018,9,3,12,45,870.0,133.0,1.95,28.8,882.5,1010.16,714.76
2018,9,3,13,0,868.0,132.0,2.0,29.0,872.0,995.64,706.26
2018,9,3,13,15,863.0,131.0,2.1,29.0,853.0,974.74,694.94
2018,9,3,13,30,858.0,130.0,2.2,29.0,834.0,950.56,681.51
2018,9,3,13,45,850.5,129.0,2.25,29.05,808.0,928.0,668.43
2018,9,3,14,0,843.0,128.0,2.3,29.1,782.0,895.01,648.52
2018,9,3,14,15,832.5,125.5,2.35,28.95,748.5,855.14,624.51
2018,9,3,14,30,822.0,123.0,2.4,28.8,715.0,812.97,598.68
2018,9,3,14,45,808.0,120.5,2.45,28.65,675.5,766.03,569.24
2018,9,3,15,0,794.0,118.0,2.5,28.5,636.0,717.57,538.27
2018,9,3,15,15,776.0,114.5,2.5,28.5,591.5,664.07,501.42
2018,9,3,15,30,758.0,111.0,2.5,28.5,547.0,610.0,462.77
2018,9,3,15,45,733.5,107.0,2.6,27.9,498.5,552.04,421.52
2018,9,3,16,0,709.0,103.0,2.7,27.3,450.0,493.91,378.55
2018,9,3,16,15,675.5,97.5,2.7,26.85,398.5,431.0,329.97
2018,9,3,16,30,642.0,92.0,2.7,26.4,347.0,370.56,281.66
2018,9,3,16,45,596.5,85.0,2.7,25.9,295.0,307.07,229.74
2018,9,3,17,0,551.0,78.0,2.7,25.4,243.0,248.18,180.3
2018,9,3,17,15,485.0,68.5,2.6,24.6,192.5,186.91,129.37
2018,9,3,17,30,419.0,59.0,2.5,23.8,142.0,133.49,85.65
2018,9,3,17,45,323.5,46.5,2.4,22.95,98.5,80.89,46.28
2018,9,3,18,0,228.0,34.0,2.3,22.1,55.0,41.7,20.19
2018,9,3,18,15,127.0,19.5,2.25,21.6,30.0,18.59,0.0
2018,9,3,18,30,26.0,5.0,2.2,21.1,5.0,4.77,0.0
2018,9,3,18,45,13.0,2.5,2.1,20.55,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,5,45,61.5,11.5,0.85,16.05,15.0,10.96,0.0
2018,9,4,6,0,123.0,23.0,0.9,16.3,30.0,19.61,3.18
2018,9,4,6,15,221.0,39.0,0.95,16.8,68.5,51.99,28.64
2018,9,4,6,30,319.0,55.0,1.0,17.3,107.0,96.5,60.52
2018,9,4,6,45,391.0,67.5,1.05,17.8,155.0,144.93,99.25
2018,9,4,7,0,463.0,80.0,1.1,18.3,203.0,202.19,146.96
2018,9,4,7,15,514.5,90.0,1.0,19.0,254.5,261.17,196.65
2018,9,4,7,30,566.0,100.0,0.9,19.7,306.0,323.96,248.27
2018,9,4,7,45,603.5,107.0,0.85,20.35,357.0,382.9,295.67
2018,9,4,8,0,641.0,114.0,0.8,21.0,408.0,445.08,343.7
2018,9,4,8,15,669.5,119.5,0.75,21.8,457.5,503.64,386.91
2018,9,4,8,30,698.0,125.0,0.7,22.6,507.0,563.7,429.34
2018,9,4,8,45,720.0,129.5,0.65,23.4,553.0,619.6,467.03
2018,9,4,9,0,742.0,134.0,0.6,24.2,599.0,675.66,503.27
2018,9,4,9,15,769.0,133.0,0.6,24.95,643.0,727.35,535.94
2018,9,4,9,30,796.0,132.0,0.6,25.7,687.0,780.79,567.55
2018,9,4,9,45,822.0,127.0,0.6,26.45,725.5,828.56,594.71
2018,9,4,10,0,848.0,122.0,0.6,27.2,764.0,875.15,620.6
2018,9,4,10,15,856.5,123.5,0.65,27.65,792.5,905.01,637.37
2018,9,4,10,30,865.0,125.0,0.7,28.1,821.0,938.22,656.33
2018,9,4,10,45,871.0,126.0,0.8,28.6,842.5,965.62,672.46
2018,9,4,11,0,877.0,127.0,0.9,29.1,864.0,989.81,686.7
2018,9,4,11,15,881.0,127.5,0.95,29.35,878.0,1008.16,697.21
2018,9,4,11,30,885.0,128.0,1.0,29.6,892.0,1023.0,705.76
2018,9,4,11,45,887.0,128.0,1.05,29.9,897.5,1031.71,710.64
2018,9,4,12,0,889.0,128.0,1.1,30.2,903.0,1036.72,713.5
2018,9,4,12,15,887.0,128.5,1.2,30.3,899.5,1034.51,713.68
2018,9,4,12,30,885.0,129.0,1.3,30.4,896.0,1028.58,711.76
2018,9,4,12,45,880.0,129.0,1.4,30.45,884.0,1015.49,705.7
2018,9,4,13,0,875.0,129.0,1.5,30.5,872.0,998.86,697.52
2018,9,4,13,15,870.0,128.0,1.55,30.45,853.0,977.75,686.14
2018,9,4,13,30,865.0,127.0,1.6,30.4,834.0,953.33,672.7
2018,9,4,13,45,858.0,125.5,1.7,30.3,807.5,923.37,656.46
2018,9,4,14,0,851.0,124.0,1.8,30.2,781.0,896.95,642.28
2018,9,4,14,15,841.0,121.5,1.85,30.0,747.5,857.17,618.96
2018,9,4,14,30,831.0,119.0,1.9,29.8,714.0,815.05,593.87
2018,9,4,14,45,818.0,116.5,2.0,29.65,675.0,768.48,565.66
2018,9,4,15,0,805.0,114.0,2.1,29.5,636.0,720.28,535.75
2018,9,4,15,15,786.5,110.5,2.1,29.5,591.0,665.9,498.88
2018,9,4,15,30,768.0,107.0,2.1,29.5,546.0,610.98,460.06
2018,9,4,15,45,744.5,103.0,2.2,28.9,497.5,553.01,419.29
2018,9,4,16,0,721.0,99.0,2.3,28.3,449.0,494.83,376.72
2018,9,4,16,15,689.5,93.5,2.35,27.75,397.5,432.25,328.97
2018,9,4,16,30,658.0,88.0,2.4,27.2,346.0,371.89,281.12
2018,9,4,16,45,613.0,81.0,2.4,26.65,293.5,307.72,228.86
2018,9,4,17,0,568.0,74.0,2.4,26.1,241.0,248.08,178.93
2018,9,4,17,15,502.0,65.5,2.35,25.1,191.0,186.89,128.23
2018,9,4,17,30,436.0,57.0,2.3,24.1,141.0,133.53,84.68
2018,9,4,17,45,337.0,45.0,2.2,23.15,97.5,81.34,45.99
2018,9,4,18,0,238.0,33.0,2.1,22.2,54.0,40.68,18.9
2018,9,4,18,15,132.0,18.5,2.0,21.6,29.0,17.63,0.0
2018,9,4,18,30,26.0,4.0,1.9,21.0,4.0,0.0,0.0
2018,9,4,18,45,13.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,5,45,77.0,11.5,1.0,15.9,16.0,10.96,0.0
2018,9,5,6,0,154.0,23.0,1.0,16.1,32.0,19.95,1.66
2018,9,5,6,15,266.0,36.5,1.05,16.55,71.0,53.11,27.86
2018,9,5,6,30,378.0,50.0,1.1,17.0,110.0,101.22,61.87
2018,9,5,6,45,453.0,60.0,1.1,17.5,159.0,151.81,102.52
2018,9,5,7,0,528.0,70.0,1.1,18.0,208.0,211.58,152.68
2018,9,5,7,15,579.5,76.5,1.1,18.65,259.5,269.14,202.03
2018,9,5,7,30,631.0,83.0,1.1,19.3,311.0,332.22,254.87
2018,9,5,7,45,667.0,88.0,1.1,20.0,362.5,392.06,303.82
2018,9,5,8,0,703.0,93.0,1.1,20.7,414.0,454.84,353.17
2018,9,5,8,15,729.5,97.5,1.1,21.5,463.5,514.4,398.1
2018,9,5,8,30,756.0,102.0,1.1,22.3,513.0,574.48,441.62
2018,9,5,8,45,776.0,105.0,1.1,23.05,559.0,629.96,480.29
2018,9,5,9,0,796.0,108.0,1.1,23.8,605.0,685.23,517.44
2018,9,5,9,15,808.0,112.0,1.2,24.4,645.5,735.02,549.62
2018,9,5,9,30,820.0,116.0,1.3,25.0,686.0,783.29,580.07
2018,9,5,9,45,827.5,120.0,1.4,25.55,720.0,826.03,606.58
2018,9,5,10,0,835.0,124.0,1.5,26.1,754.0,866.42,631.3
2018,9,5,10,15,843.5,125.5,1.6,26.55,782.5,902.44,653.25
2018,9,5,10,30,852.0,127.0,1.7,27.0,811.0,928.53,668.76
2018,9,5,10,45,858.0,128.0,1.8,27.45,832.0,955.57,684.95
2018,9,5,11,0,864.0,129.0,1.9,27.9,853.0,979.44,699.11
2018,9,5,11,15,867.5,130.0,2.0,28.05,866.5,997.56,710.53
2018,9,5,11,30,871.0,131.0,2.1,28.2,880.0,1012.19,719.91
2018,9,5,11,45,872.5,131.0,2.2,28.4,885.0,1020.22,725.13
2018,9,5,12,0,874.0,131.0,2.3,28.6,890.0,1024.6,728.22
2018,9,5,12,15,873.5,130.5,2.4,28.6,887.0,1022.77,728.14
2018,9,5,12,30,873.0,130.0,2.5,28.6,884.0,1017.28,725.89
2018,9,5,12,45,869.5,129.5,2.6,28.6,872.5,1005.17,719.54
2018,9,5,13,0,866.0,129.0,2.7,28.6,861.0,989.53,711.04
2018,9,5,13,15,861.0,128.0,2.75,28.5,842.0,968.49,698.93
2018,9,5,13,30,856.0,127.0,2.8,28.4,823.0,944.17,684.74
2018,9,5,13,45,848.5,125.0,2.85,28.3,796.5,913.38,666.28
2018,9,5,14,0,841.0,123.0,2.9,28.2,770.0,886.16,650.11
2018,9,5,14,15,831.0,121.0,2.95,28.0,737.0,847.18,626.16
2018,9,5,14,30,821.0,119.0,3.0,27.8,704.0,805.87,600.43
2018,9,5,14,45,807.5,116.0,3.0,27.6,664.5,758.71,570.04
2018,9,5,15,0,794.0,113.0,3.0,27.4,625.0,710.0,538.17
2018,9,5,15,15,775.5,109.5,3.0,27.4,580.0,656.08,500.45
2018,9,5,15,30,757.0,106.0,3.0,27.4,535.0,601.65,460.91
2018,9,5,15,45,732.5,102.0,3.05,26.8,487.0,543.64,418.75
2018,9,5,16,0,708.0,98.0,3.1,26.2,439.0,485.57,375.03
2018,9,5,16,15,675.5,93.0,3.1,25.65,388.0,423.77,326.76
2018,9,5,16,30,643.0,88.0,3.1,25.1,337.0,364.32,278.67
2018,9,5,16,45,596.5,81.0,3.1,24.6,285.0,300.55,225.9
2018,9,5,17,0,550.0,74.0,3.1,24.1,233.0,241.53,175.83
2018,9,5,17,15,482.5,65.0,2.95,23.3,183.5,180.72,124.86
2018,9,5,17,30,415.0,56.0,2.8,22.5,134.0,127.97,81.52
2018,9,5,17,45,314.5,43.5,2.7,21.7,91.5,75.59,42.54
2018,9,5,18,0,214.0,31.0,2.6,20.9,49.0,37.12,16.56
2018,9,5,18,15,117.5,17.5,2.55,20.4,26.5,16.68,0.0
2018,9,5,18,30,21.0,4.0,2.5,19.9,4.0,0.0,0.0
2018,9,5,18,45,10.5,2.0,2.4,19.4,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,5,45,81.5,11.0,0.95,15.3,15.5,10.48,0.0
2018,9,6,6,0,163.0,22.0,1.0,15.6,31.0,19.28,0.0
2018,9,6,6,15,281.0,34.5,0.95,16.1,70.5,53.47,27.54
2018,9,6,6,30,399.0,47.0,0.9,16.6,110.0,101.44,61.16
2018,9,6,6,45,476.0,55.5,0.85,17.1,159.0,152.29,102.04
2018,9,6,7,0,553.0,64.0,0.8,17.6,208.0,212.52,152.63
2018,9,6,7,15,604.0,70.5,0.75,18.4,260.0,271.39,202.91
2018,9,6,7,30,655.0,77.0,0.7,19.2,312.0,335.7,256.29
2018,9,6,7,45,691.0,81.5,0.65,20.0,364.0,396.36,305.18
2018,9,6,8,0,727.0,86.0,0.6,20.8,416.0,459.78,354.01
2018,9,6,8,15,753.0,89.5,0.6,21.75,465.5,519.11,397.87
2018,9,6,8,30,779.0,93.0,0.6,22.7,515.0,579.45,440.56
2018,9,6,8,45,798.5,96.0,0.6,23.65,561.0,635.67,478.57
2018,9,6,9,0,818.0,99.0,0.6,24.6,607.0,691.56,514.7
2018,9,6,9,15,835.5,100.0,0.7,25.35,649.0,743.14,546.99
2018,9,6,9,30,853.0,101.0,0.8,26.1,691.0,789.01,575.04
2018,9,6,9,45,867.5,100.5,0.85,26.85,727.0,833.37,601.01
2018,9,6,10,0,882.0,100.0,0.9,27.6,763.0,875.75,625.33
2018,9,6,10,15,889.0,101.5,1.15,28.0,791.0,911.29,649.11
2018,9,6,10,30,896.0,103.0,1.4,28.4,819.0,943.89,670.89
2018,9,6,10,45,901.0,103.5,1.6,28.8,839.5,970.4,688.02
2018,9,6,11,0,906.0,104.0,1.8,29.2,860.0,993.54,703.04
2018,9,6,11,15,909.0,105.0,1.95,29.35,873.5,1011.76,715.08
2018,9,6,11,30,912.0,106.0,2.1,29.5,887.0,1026.31,724.95
2018,9,6,11,45,913.0,106.0,2.25,29.65,892.0,1034.05,730.67
2018,9,6,12,0,914.0,106.0,2.4,29.8,897.0,1037.97,734.15
2018,9,6,12,15,915.5,104.5,2.55,29.85,894.5,1036.94,734.92
2018,9,6,12,30,917.0,103.0,2.7,29.9,892.0,1032.05,733.36
2018,9,6,12,45,918.0,100.0,2.8,29.9,881.5,1021.18,727.79
2018,9,6,13,0,919.0,97.0,2.9,29.9,871.0,1006.49,719.88
2018,9,6,13,15,915.0,96.0,3.0,29.85,852.0,985.39,708.06
2018,9,6,13,30,911.0,95.0,3.1,29.8,833.0,960.76,693.97
2018,9,6,13,45,905.5,94.0,3.15,29.75,807.0,931.38,676.35
2018,9,6,14,0,900.0,93.0,3.2,29.7,781.0,898.83,656.59
2018,9,6,14,15,891.5,91.5,3.25,29.55,748.0,860.2,632.89
2018,9,6,14,30,883.0,90.0,3.3,29.4,715.0,818.98,607.2
2018,9,6,14,45,872.5,87.0,3.35,29.3,675.5,772.22,577.27
2018,9,6,15,0,862.0,84.0,3.4,29.2,636.0,723.5,545.54
2018,9,6,15,15,846.0,82.0,3.4,29.2,591.5,670.39,509.81
2018,9,6,15,30,830.0,80.0,3.4,29.2,547.0,616.35,470.53
2018,9,6,15,45,810.0,77.0,3.45,28.65,498.5,560.31,429.65
2018,9,6,16,0,790.0,74.0,3.5,28.1,450.0,501.9,385.52
2018,9,6,16,15,763.0,69.5,3.45,27.65,398.5,439.03,336.1
2018,9,6,16,30,736.0,65.0,3.4,27.2,347.0,377.75,286.14
2018,9,6,16,45,696.0,60.5,3.3,26.75,295.0,313.77,232.62
2018,9,6,17,0,656.0,56.0,3.2,26.3,243.0,253.57,180.9
2018,9,6,17,15,593.0,50.0,3.0,25.45,192.0,190.12,127.23
2018,9,6,17,30,530.0,44.0,2.8,24.6,141.0,134.49,81.14
2018,9,6,17,45,425.0,35.5,2.6,23.8,96.5,79.69,40.92
2018,9,6,18,0,320.0,27.0,2.4,23.0,52.0,37.84,14.02
2018,9,6,18,15,172.0,15.0,2.35,22.5,27.0,14.3,0.0
2018,9,6,18,30,24.0,3.0,2.3,22.0,2.0,0.0,0.0
2018,9,6,18,45,12.0,1.5,2.25,21.45,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,5,45,147.0,10.5,1.15,16.95,18.0,10.01,0.0
2018,9,7,6,0,294.0,21.0,1.1,17.4,36.0,20.47,0.0
2018,9,7,6,15,428.5,28.0,1.15,18.1,79.0,58.8,26.25
2018,9,7,6,30,563.0,35.0,1.2,18.8,122.0,112.79,62.78
2018,9,7,6,45,633.5,40.0,1.25,19.5,174.0,168.95,108.49
2018,9,7,7,0,704.0,45.0,1.3,20.2,226.0,233.5,163.61
2018,9,7,7,15,748.0,48.5,1.25,21.0,280.0,295.93,217.91
2018,9,7,7,30,792.0,52.0,1.2,21.8,334.0,362.25,273.84
2018,9,7,7,45,822.0,54.5,1.2,22.65,387.5,425.4,325.53
2018,9,7,8,0,852.0,57.0,1.2,23.5,441.0,490.47,376.41
2018,9,7,8,15,873.0,59.0,1.2,24.45,492.0,551.57,422.01
2018,9,7,8,30,894.0,61.0,1.2,25.4,543.0,612.9,465.7
2018,9,7,8,45,909.5,62.0,1.2,26.35,589.5,669.39,504.16
2018,9,7,9,0,925.0,63.0,1.2,27.3,636.0,724.88,538.35
2018,9,7,9,15,932.0,67.5,1.3,27.9,677.5,776.56,570.68
2018,9,7,9,30,939.0,72.0,1.4,28.5,719.0,825.91,601.0
2018,9,7,9,45,942.5,76.5,1.5,29.15,754.0,869.8,627.25
2018,9,7,10,0,946.0,81.0,1.6,29.8,789.0,910.64,651.29
2018,9,7,10,15,953.0,81.5,1.7,30.15,818.0,947.01,673.1
2018,9,7,10,30,960.0,82.0,1.8,30.5,847.0,980.21,692.87
2018,9,7,10,45,965.0,83.0,1.9,30.85,869.0,1008.69,709.68
2018,9,7,11,0,970.0,84.0,2.0,31.2,891.0,1033.56,724.3
2018,9,7,11,15,973.0,84.5,2.1,31.35,904.5,1052.16,735.73
2018,9,7,11,30,976.0,85.0,2.2,31.5,918.0,1066.83,744.91
2018,9,7,11,45,977.5,85.0,2.3,31.65,923.5,1075.45,750.52
2018,9,7,12,0,979.0,85.0,2.4,31.8,929.0,1079.98,753.81
2018,9,7,12,15,977.5,85.5,2.5,31.8,925.5,1077.95,753.67
2018,9,7,12,30,976.0,86.0,2.6,31.8,922.0,1071.82,751.17
2018,9,7,12,45,972.5,86.5,2.7,31.8,910.5,1059.65,745.05
2018,9,7,13,0,969.0,87.0,2.8,31.8,899.0,1043.54,736.56
2018,9,7,13,15,965.5,86.0,2.85,31.65,879.5,1021.93,724.65
2018,9,7,13,30,962.0,85.0,2.9,31.5,860.0,996.58,710.41
2018,9,7,13,45,956.0,83.5,3.0,31.35,832.5,964.8,692.4
2018,9,7,14,0,950.0,82.0,3.1,31.2,805.0,929.69,672.08
2018,9,7,14,15,941.5,80.5,3.2,30.95,770.5,889.33,648.31
2018,9,7,14,30,933.0,79.0,3.3,30.7,736.0,846.21,622.34
2018,9,7,14,45,922.0,77.5,3.35,30.45,695.5,798.63,592.66
2018,9,7,15,0,911.0,76.0,3.4,30.2,655.0,748.98,561.08
2018,9,7,15,15,895.5,74.5,3.4,30.2,609.5,694.46,524.79
2018,9,7,15,30,880.0,73.0,3.4,30.2,564.0,638.83,485.01
2018,9,7,15,45,859.5,70.0,3.55,29.45,513.5,577.89,441.52
2018,9,7,16,0,839.0,67.0,3.7,28.7,463.0,517.01,396.19
2018,9,7,16,15,810.0,64.0,3.7,28.05,410.0,453.61,346.59
2018,9,7,16,30,781.0,61.0,3.7,27.4,357.0,390.41,295.27
2018,9,7,16,45,739.5,57.0,3.75,26.8,302.5,323.83,239.69
2018,9,7,17,0,698.0,53.0,3.8,26.2,248.0,261.15,185.8
2018,9,7,17,15,631.5,47.5,3.65,25.2,195.0,195.51,130.17
2018,9,7,17,30,565.0,42.0,3.5,24.2,142.0,137.62,82.2
2018,9,7,17,45,451.0,34.0,3.4,23.25,96.5,79.82,40.06
2018,9,7,18,0,337.0,26.0,3.3,22.3,51.0,36.59,12.15
2018,9,7,18,15,181.0,14.5,3.2,21.75,26.5,13.82,0.0
2018,9,7,18,30,25.0,3.0,3.1,21.2,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,3.0,20.65,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
