Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,9.53,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,19.69,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,58.83,25.74
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,114.92,63.7
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,171.41,110.07
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,236.22,166.09
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,299.43,221.93
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,366.69,279.79
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,430.49,333.13
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,496.07,385.64
2018,9,8,8,15,889.0,56.0,2.4,23.7,495.0,557.53,433.27
2018,9,8,8,30,909.0,58.0,2.5,24.5,546.0,619.06,479.13
2018,9,8,8,45,924.0,59.5,2.55,25.25,593.0,676.5,520.25
2018,9,8,9,0,939.0,61.0,2.6,26.0,640.0,732.84,556.95
2018,9,8,9,15,943.5,66.0,2.7,26.65,681.0,783.81,589.54
2018,9,8,9,30,948.0,71.0,2.8,27.3,722.0,832.18,619.87
2018,9,8,9,45,948.0,77.5,2.9,27.9,756.5,875.67,646.62
2018,9,8,10,0,948.0,84.0,3.0,28.5,791.0,915.83,670.9
2018,9,8,10,15,954.5,84.5,3.05,28.95,819.5,951.76,692.24
2018,9,8,10,30,961.0,85.0,3.1,29.4,848.0,984.47,711.38
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,1012.44,727.78
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,1036.76,741.88
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,1054.78,752.54
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,1068.87,760.86
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,1076.34,765.55
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,1079.73,767.85
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,1077.5,767.22
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,1071.17,764.16
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,1059.12,757.57
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,1043.03,748.51
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,1020.81,736.01
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,994.87,721.09
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,962.88,702.13
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,927.57,680.82
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,887.41,656.1
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,844.44,629.2
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,796.04,598.01
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,745.56,564.94
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,690.55,527.6
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,634.39,486.82
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,574.21,442.73
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,514.09,396.97
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,449.22,345.39
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,386.61,293.69
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,320.18,237.48
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,257.66,183.12
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,192.04,127.04
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,134.0,78.73
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,77.6,37.81
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,34.11,9.28
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,12.87,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,9.53,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,19.47,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,57.0,25.69
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,114.27,65.07
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,172.16,112.94
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,239.15,171.21
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,303.23,228.36
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,371.96,288.01
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,436.06,342.1
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,502.74,395.8
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,564.98,443.86
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,627.5,489.95
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,686.01,531.09
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,743.51,567.86
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,796.32,600.65
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,847.12,631.36
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,892.17,657.63
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,934.41,681.63
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,971.07,703.67
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,1004.42,723.53
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,1032.46,740.42
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,1056.73,754.97
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,1074.58,765.6
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,1088.37,773.83
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,1096.51,778.68
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,1100.44,781.07
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,1097.85,780.67
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,1091.05,777.75
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,1077.11,769.96
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,1059.18,759.74
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,1036.63,747.05
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,1010.3,731.92
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,978.34,713.03
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,942.96,691.76
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,901.4,666.27
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,857.06,638.61
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,808.26,607.72
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,757.38,574.85
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,701.45,536.99
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,644.39,495.39
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,581.97,449.57
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,519.7,402.1
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,454.84,350.55
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,390.32,297.39
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,322.12,239.75
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,258.2,184.23
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,191.5,127.39
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,133.13,79.0
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,73.73,36.43
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,31.27,7.03
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,11.44,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,9.05,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,18.78,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,56.7,24.9
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,112.67,63.31
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,170.13,110.89
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,236.43,168.6
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,300.23,225.38
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,367.89,283.98
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,431.59,337.71
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,497.19,390.65
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,559.32,438.75
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,621.63,484.95
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,679.62,526.06
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,736.56,562.85
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,787.81,595.5
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,836.72,626.01
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,880.85,652.71
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,921.88,677.04
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,959.38,699.95
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,993.67,720.67
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,1021.01,736.89
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,1044.7,750.84
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,1063.23,761.9
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,1077.78,770.57
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,1086.21,776.13
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,1090.5,779.22
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,1086.61,776.74
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,1078.58,771.84
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,1065.66,764.39
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,1048.78,754.5
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,1026.27,741.5
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,1000.01,726.07
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,967.79,706.37
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,932.22,684.38
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,890.55,658.68
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,846.18,630.87
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,796.89,598.96
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,745.62,565.23
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,690.28,527.77
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,633.86,486.47
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,571.82,441.0
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,510.11,394.01
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,445.31,342.52
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,381.09,289.65
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,312.8,232.15
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,249.15,177.14
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,183.64,121.61
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,126.33,74.5
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,69.38,34.0
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,28.63,3.64
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,10.96,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,20.18,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,54.72,24.49
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,110.21,63.08
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,166.93,109.81
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,233.32,167.43
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,296.4,223.82
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,364.32,283.05
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,427.98,337.33
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,492.39,390.15
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,554.32,438.91
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,616.62,485.96
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,673.9,527.73
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,730.26,565.52
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,781.63,598.96
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,831.04,630.47
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,875.7,658.58
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,917.65,684.54
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,953.86,706.63
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,986.76,726.43
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,1014.37,743.07
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,1038.24,757.31
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,1055.1,767.69
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,1067.97,775.64
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,1076.38,780.86
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,1080.67,783.57
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,1078.08,782.17
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,1071.35,778.27
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,1058.53,770.7
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,1041.69,760.62
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,1019.48,747.68
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,993.49,732.23
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,961.59,712.39
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,926.33,690.3
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,885.39,664.66
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,841.71,636.82
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,792.5,604.56
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,741.25,570.4
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,686.1,532.33
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,629.85,490.46
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,568.59,444.6
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,507.45,397.1
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,442.24,344.34
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,379.43,291.53
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,312.42,233.87
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,249.59,178.4
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,183.46,121.31
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,125.58,73.0
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,68.48,32.22
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,26.85,0.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,19.27,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,53.69,23.65
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,108.68,62.26
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,164.24,108.29
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,229.26,165.05
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,291.76,221.14
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,359.11,280.1
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,422.98,334.77
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,487.65,388.08
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,548.01,436.0
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,608.65,482.28
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,665.28,523.97
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,720.92,561.66
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,771.32,595.23
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,819.62,626.85
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,863.64,654.98
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,904.84,680.9
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,941.15,704.22
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,974.3,725.38
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,1001.19,742.37
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,1024.45,757.05
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,1042.56,768.33
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,1056.74,777.18
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,1064.86,782.64
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,1068.9,785.62
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,1065.91,784.3
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,1058.83,780.48
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,1045.88,773.08
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,1029.05,763.21
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,1006.55,749.9
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,980.35,734.09
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,949.23,714.88
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,914.77,693.26
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,874.21,667.74
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,830.93,640.1
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,782.33,607.9
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,731.75,573.75
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,676.44,534.74
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,620.15,491.71
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,559.49,445.55
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,499.07,397.73
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,434.93,344.59
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,371.24,290.02
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,304.13,231.28
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,241.61,175.26
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,176.57,118.45
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,120.19,71.17
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,63.22,30.27
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,23.58,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,18.08,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,51.34,22.7
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,103.94,60.07
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,158.61,105.11
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,223.49,161.32
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,284.73,216.03
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,351.15,273.91
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,414.5,327.86
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,480.32,381.7
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,538.8,428.08
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,599.34,474.23
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,656.44,516.14
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,712.85,554.51
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,763.54,587.45
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,812.3,618.46
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,855.27,644.67
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,895.58,668.68
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,931.66,690.81
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,964.58,710.76
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,991.62,726.28
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,1015.09,739.5
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,1032.41,750.42
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,1045.84,759.01
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,1053.22,763.17
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,1056.57,764.96
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,1054.0,764.79
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,1047.4,762.15
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,1034.25,755.32
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,1017.21,746.01
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,995.43,733.6
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,970.01,718.77
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,938.29,699.96
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,903.36,678.77
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,862.77,653.25
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,819.55,625.6
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,771.67,594.35
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,721.89,561.21
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,666.39,522.27
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,610.0,479.68
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,549.09,433.77
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,490.17,387.54
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,426.08,335.06
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,364.02,282.34
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,297.39,224.65
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,235.46,169.68
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,170.4,113.41
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,114.05,66.58
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,59.51,27.79
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,22.53,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,9.53,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,18.46,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,52.88,22.23
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,108.35,61.65
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,163.92,107.78
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,228.94,164.47
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,291.58,220.43
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,358.93,278.85
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,421.1,331.12
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,486.0,383.04
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,547.51,429.18
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,609.4,472.8
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,665.37,509.5
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,720.37,541.17
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,770.89,574.63
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,819.16,606.24
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,862.59,634.2
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,903.06,659.96
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,938.71,682.62
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,971.19,703.21
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,998.4,720.43
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,1021.99,735.41
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,1039.39,746.47
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,1052.85,755.22
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,1059.7,760.42
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,1062.48,763.18
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,1058.8,761.86
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,1051.07,758.12
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,1037.87,751.14
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,1020.78,741.74
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,997.77,728.22
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,971.12,712.36
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,902.27,668.5
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,844.76,631.81
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,835.03,627.53
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,815.49,616.19
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,769.75,586.58
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,721.5,554.91
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,665.94,516.49
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,609.54,474.47
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,546.98,427.98
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,486.81,381.35
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,423.04,329.78
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,361.16,277.73
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,294.47,220.45
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,232.71,166.09
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,167.43,110.26
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,111.32,64.21
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,56.74,25.5
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,20.95,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,16.24,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,49.82,20.37
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,105.47,60.18
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,161.34,106.61
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,227.14,164.23
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,290.68,221.6
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,359.44,282.29
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,423.52,337.63
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,488.48,391.67
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,550.54,441.4
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,613.07,489.56
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,671.31,532.86
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,728.81,572.13
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,780.34,606.23
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,829.67,638.2
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,874.21,666.34
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,915.81,692.1
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,952.07,714.38
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,985.15,734.4
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,1013.05,751.21
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,1037.29,765.64
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,1055.78,777.27
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,1070.3,786.48
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,1077.66,790.58
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,1080.88,792.19
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,1078.57,791.44
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,1072.11,788.16
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,1058.89,780.82
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,1041.64,770.9
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,1018.65,756.79
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,991.92,740.24
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,959.26,720.1
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,923.28,697.56
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,881.56,670.85
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,837.11,641.95
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,787.36,609.03
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,735.64,574.18
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,679.26,534.41
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,621.91,490.81
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,559.17,443.37
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,496.83,394.26
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,431.72,340.51
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,367.26,285.38
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,298.76,225.57
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,235.19,168.77
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,168.67,111.15
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,111.65,64.01
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,56.23,24.33
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,20.55,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,16.46,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,51.4,20.41
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,109.44,62.37
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,166.55,110.03
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,233.54,168.81
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,297.55,226.59
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,366.49,287.2
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,430.34,342.15
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,497.17,397.32
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,559.41,446.71
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,621.9,494.28
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,679.81,536.25
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,736.69,573.78
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,788.29,606.52
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,837.86,637.05
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,882.63,663.45
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,924.61,687.38
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,960.78,707.25
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,993.59,724.58
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,1019.83,738.11
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,1042.29,749.21
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,1059.52,758.34
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,1072.67,765.06
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,1080.12,768.25
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,1083.39,769.05
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,1079.97,768.85
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,1072.38,766.11
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,1058.15,758.47
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,1039.93,748.37
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,1015.84,735.13
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,988.05,719.45
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,954.82,699.77
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,918.32,677.79
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,876.66,652.65
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,832.33,625.29
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,782.74,593.91
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,731.24,560.56
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,674.57,521.55
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,617.02,478.84
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,553.87,432.44
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,491.24,384.26
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,425.69,331.22
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,360.89,276.76
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,292.9,218.27
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,230.02,162.84
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,163.86,106.4
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,107.52,60.55
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,51.74,20.83
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,17.66,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,16.46,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,50.37,19.16
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,107.2,60.65
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,163.62,107.55
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,229.92,165.46
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,293.4,222.5
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,361.88,282.43
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,425.4,336.65
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,491.91,390.94
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,553.24,438.98
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,614.89,485.2
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,672.01,526.0
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,728.18,562.37
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,779.13,594.68
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,827.74,624.77
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,871.29,651.02
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,911.83,674.9
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,947.5,696.75
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,979.95,716.45
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,1007.65,733.06
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,1031.69,747.36
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,1048.37,757.65
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,1061.07,765.58
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,1068.18,770.82
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,1071.18,773.58
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,1067.7,772.78
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,1060.11,769.47
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,1046.45,762.45
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,1028.85,752.91
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,1005.91,739.92
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,979.29,724.47
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,946.8,705.0
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,911.05,683.17
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,869.2,657.15
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,824.71,628.94
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,774.66,596.23
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,722.79,561.66
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,666.41,521.71
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,609.22,478.4
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,546.84,431.56
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,486.71,384.42
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,420.14,329.85
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,356.04,275.31
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,287.5,215.84
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,224.33,159.77
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,158.22,103.15
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,102.54,57.84
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,47.75,17.79
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,15.08,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
