Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,15.24,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,48.42,18.08
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,103.8,59.63
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,159.59,106.0
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,225.66,163.69
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,288.88,220.51
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,357.55,280.67
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,421.96,335.75
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,488.83,390.5
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,549.22,438.13
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,611.87,485.4
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,669.29,526.63
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,725.89,563.88
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,777.79,597.08
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,827.88,628.36
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,872.26,654.64
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,914.05,678.71
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,949.55,701.13
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,981.73,721.34
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,1008.45,737.41
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,1031.46,751.15
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,1048.19,761.39
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,1060.91,769.24
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,1068.08,773.12
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,1071.12,774.57
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,1067.1,772.71
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,1058.99,768.4
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,1044.4,760.19
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,1025.94,749.56
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,1002.04,735.7
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,974.52,719.44
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,940.32,698.75
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,903.01,675.79
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,861.16,649.41
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,816.79,620.98
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,766.42,588.26
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,714.36,553.72
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,657.94,513.61
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,600.86,470.54
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,540.38,424.99
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,478.06,376.21
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,410.86,321.48
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,346.62,267.14
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,278.04,208.07
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,215.52,153.09
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,150.29,97.94
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,96.43,54.72
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,44.64,15.29
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,14.41,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,14.58,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,45.93,17.6
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,97.64,58.33
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,152.17,102.95
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,218.53,160.01
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,281.73,216.27
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,351.32,276.93
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,415.72,332.16
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,483.65,388.31
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,546.62,438.02
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,610.65,486.48
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,670.2,529.64
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,725.52,567.18
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,777.65,600.79
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,828.11,632.52
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,873.03,659.85
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,915.48,685.09
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,951.65,706.76
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,984.65,726.23
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,1011.93,741.4
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,1035.58,754.22
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,1052.97,764.02
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,1066.43,771.44
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,1073.4,775.0
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,1076.31,776.15
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,1072.59,774.16
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,1064.81,769.73
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,1050.51,761.25
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,1032.32,750.36
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,1008.46,736.27
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,981.01,719.82
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,947.35,698.87
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,910.57,675.75
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,867.87,648.82
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,822.71,619.9
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,771.26,586.31
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,718.22,551.06
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,663.38,511.86
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,604.24,467.74
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,540.26,419.59
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,477.37,370.52
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,408.66,315.02
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,343.62,260.7
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,273.73,201.69
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,210.59,147.45
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,145.16,93.66
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,92.01,52.16
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,40.78,11.5
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,11.02,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,13.74,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,44.68,15.06
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,96.53,55.72
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,151.48,99.65
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,218.16,155.24
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,280.3,208.88
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,348.41,266.31
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,412.72,319.24
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,480.05,372.48
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,542.51,420.04
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,605.83,466.41
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,664.48,507.44
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,718.75,543.06
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,770.78,574.98
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,821.24,605.04
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,865.82,631.1
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,907.98,655.19
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,943.11,674.36
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,975.02,691.31
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,1002.2,705.15
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,1025.75,716.68
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,1041.93,725.28
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,1054.18,731.69
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,1060.47,735.36
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,1062.72,736.8
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,1059.35,735.48
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,1051.93,731.9
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,1039.12,725.9
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,1022.4,717.56
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,998.4,703.72
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,970.81,687.73
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,936.88,668.32
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,899.79,646.73
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,857.42,621.72
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,812.55,594.7
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,762.29,563.1
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,710.35,529.87
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,652.68,490.6
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,597.13,450.6
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,533.77,404.76
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,471.35,357.71
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,404.57,305.19
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,340.69,253.03
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,272.02,196.11
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,209.61,143.25
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,143.9,89.9
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,89.9,48.1
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,38.33,6.35
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,9.97,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,11.9,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,43.37,12.56
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,97.61,55.41
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,152.27,99.73
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,218.06,155.51
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,280.47,210.15
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,348.73,268.37
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,412.79,321.71
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,479.54,374.98
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,541.09,422.27
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,603.38,468.18
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,658.15,506.58
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,715.05,543.7
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,765.92,575.44
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,815.1,605.4
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,858.55,631.01
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,899.43,654.55
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,934.71,675.34
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,966.81,694.04
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,993.22,708.44
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,1016.01,720.6
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,1032.49,730.04
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,1045.08,737.24
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,1051.31,740.69
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,1053.51,741.86
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,1049.27,739.82
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,1041.03,735.51
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,1025.96,726.48
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,1007.14,715.27
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,982.93,701.07
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,955.23,684.71
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,922.4,665.71
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,886.52,644.58
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,843.25,618.04
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,797.6,589.63
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,747.78,558.1
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,696.41,524.97
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,643.23,487.9
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,585.83,446.15
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,522.55,399.97
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,460.38,352.69
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,393.64,299.96
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,330.09,247.71
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,262.16,190.8
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,200.54,138.18
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,135.91,85.48
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,83.55,44.85
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,35.05,1.23
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,8.77,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,11.73,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,42.28,10.83
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,94.97,54.1
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,149.85,97.99
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,216.46,153.34
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,279.54,207.33
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,348.51,264.81
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,412.52,316.61
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,479.46,368.43
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,542.02,415.19
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,605.48,460.78
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,663.42,500.26
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,716.9,534.37
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,768.37,567.13
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,818.09,598.25
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,862.89,625.06
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,905.14,649.95
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,940.73,672.18
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,973.18,692.41
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,999.94,708.39
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,1023.11,722.21
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,1040.06,733.01
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,1053.11,741.58
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,1059.12,745.96
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,1061.1,748.04
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,1057.92,747.07
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,1050.68,743.76
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,1038.37,737.86
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,1022.06,729.52
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,997.7,716.52
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,969.71,701.14
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,936.47,681.64
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,900.02,659.89
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,857.13,634.0
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,811.71,606.02
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,761.96,574.46
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,710.48,541.11
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,652.35,500.18
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,596.34,458.63
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,532.55,411.34
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,469.7,362.82
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,402.11,308.38
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,337.54,254.37
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,268.24,195.53
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,205.48,141.25
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,139.34,86.92
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,85.72,44.95
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,35.09,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,8.62,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,11.8,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,42.59,9.02
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,96.06,55.03
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,146.49,97.13
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,205.35,148.0
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,240.7,183.29
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,264.89,207.21
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,306.37,242.14
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,345.38,273.33
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,416.88,328.35
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,496.27,387.28
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,586.6,452.72
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,679.08,517.31
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,724.06,546.04
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,766.68,572.69
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,836.84,617.17
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,902.3,657.28
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,930.58,674.42
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,954.73,689.31
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,984.79,707.38
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,1011.67,723.35
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,1021.38,728.69
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,1026.93,731.75
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,1026.68,731.92
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,1013.59,724.17
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,1020.93,730.11
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,1033.36,739.18
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,1001.19,720.0
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,957.91,693.88
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,960.41,697.68
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,964.4,702.17
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,930.19,681.86
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,892.82,659.51
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,849.64,632.9
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,803.98,604.23
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,753.89,572.35
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,702.1,538.6
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,644.48,497.44
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,589.05,455.8
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,525.65,408.56
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,463.23,360.02
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,395.36,304.98
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,330.61,250.42
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,261.51,191.24
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,199.14,136.94
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,133.65,82.94
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,80.94,41.44
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,31.32,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,6.67,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,8.43,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,34.97,5.01
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,79.18,46.6
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,127.62,85.84
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,186.18,135.14
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,239.05,182.07
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,294.41,229.92
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,381.01,300.1
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,481.78,379.58
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,504.76,397.58
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,513.91,403.98
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,593.95,463.53
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,678.0,523.63
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,748.56,571.11
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,816.59,615.35
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,819.7,614.53
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,810.77,606.34
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,817.72,609.59
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,814.44,604.76
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,844.69,623.62
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,869.04,638.17
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,899.34,657.75
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,927.28,675.4
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,924.06,672.14
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,917.6,666.99
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,917.33,667.14
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,913.98,665.31
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,904.41,658.98
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,891.65,650.49
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,847.67,621.21
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,798.95,588.71
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,779.22,576.91
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,752.86,560.34
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,729.19,546.24
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,700.77,528.54
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,674.8,512.2
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,640.89,489.71
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,590.77,453.69
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,539.46,415.81
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,496.36,383.61
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,450.25,347.4
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,382.4,293.14
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,318.63,240.16
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,249.95,182.26
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,188.6,129.69
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,123.77,77.2
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,72.76,37.26
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,27.76,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,9.93,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,39.94,2.71
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,92.94,52.1
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,147.1,96.11
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,213.14,151.75
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,276.06,206.52
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,345.42,265.18
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,409.48,318.11
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,476.47,371.09
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,538.22,417.63
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,600.78,462.73
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,655.47,500.45
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,712.44,537.03
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,763.59,568.49
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,813.13,598.25
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,857.46,623.25
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,899.32,646.14
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,935.46,667.53
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,968.42,686.91
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,993.98,700.6
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,1015.9,712.15
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,1032.76,721.14
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,1045.69,727.91
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,1050.95,731.31
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,1052.15,732.52
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,1047.95,729.93
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,1039.71,725.14
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,1025.01,716.62
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,1006.45,705.94
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,981.63,691.69
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,953.27,675.32
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,919.2,656.21
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,882.04,634.95
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,839.0,609.84
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,793.51,582.71
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,742.91,551.61
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,690.73,518.75
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,633.21,479.03
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,577.99,439.02
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,514.36,392.44
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,451.8,344.65
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,384.84,291.57
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,321.12,238.96
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,252.27,181.18
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,190.42,128.31
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,125.23,75.72
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,73.31,34.66
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,26.96,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,7.27,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,33.45,0.0
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,79.45,45.94
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,131.88,86.88
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,199.58,142.02
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,261.18,194.92
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,329.17,251.89
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,395.75,305.94
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,468.21,362.4
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,531.58,409.41
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,596.41,455.4
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,651.28,492.48
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,701.12,523.83
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,738.1,546.27
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,765.21,562.06
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,802.45,583.64
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,836.44,602.69
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,889.11,634.34
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,933.25,659.96
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,966.79,679.02
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,997.54,696.41
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,1009.06,701.82
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,1016.59,705.18
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,981.68,683.2
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,939.71,657.4
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,950.49,664.52
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,957.35,668.69
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,940.81,657.99
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,921.16,645.77
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,838.59,594.22
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,754.1,538.57
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,731.58,525.58
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,706.31,509.96
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,699.84,508.99
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,683.94,501.39
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,642.54,475.69
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,598.82,447.64
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,575.05,431.75
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,544.48,409.93
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,485.71,368.84
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,427.47,325.73
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,360.55,273.33
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,297.84,222.14
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,230.86,166.55
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,171.63,116.7
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,110.14,67.69
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,61.59,28.87
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,21.95,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,8.4,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,32.63,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,73.67,42.36
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,111.67,75.61
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,153.01,112.07
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,200.15,153.14
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,250.8,196.39
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,334.29,263.87
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,429.87,339.29
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,498.09,391.6
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,569.58,444.62
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,618.46,478.62
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,663.49,508.73
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,720.74,546.48
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,780.92,584.26
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,795.1,590.65
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,806.36,595.72
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,840.95,617.41
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,873.05,637.05
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,886.04,644.33
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,894.89,649.28
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,918.11,663.98
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,938.58,676.79
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,973.6,698.12
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,1002.66,715.42
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,1003.96,716.37
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,1001.32,715.34
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,974.88,698.77
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,953.76,685.88
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,924.6,668.67
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,892.67,649.64
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,834.61,613.13
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,773.23,573.95
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,755.37,564.05
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,728.79,547.7
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,668.03,507.03
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,606.01,463.49
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,574.8,441.75
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,536.68,413.72
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,478.56,370.43
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,421.01,325.65
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,321.81,247.63
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,236.2,179.45
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,168.27,124.42
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,109.61,77.46
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,72.0,46.42
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,39.05,17.38
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,17.13,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
