Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,2.89,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,22.32,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,51.58,30.83
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,77.34,54.69
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,99.81,75.33
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,127.41,99.64
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,155.43,123.7
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,215.32,172.78
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,289.23,232.16
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,360.66,288.63
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,450.26,357.46
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,500.97,394.01
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,552.07,429.9
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,639.69,493.75
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,730.13,557.32
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,802.23,603.62
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,874.1,648.79
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,909.18,670.7
2018,9,28,10,30,911.0,94.0,1.6,22.4,756.0,941.27,690.98
2018,9,28,10,45,917.5,94.0,1.75,22.85,775.5,967.17,707.36
2018,9,28,11,0,924.0,94.0,1.9,23.3,795.0,989.62,721.57
2018,9,28,11,15,927.5,94.0,2.0,23.65,806.5,1005.58,731.34
2018,9,28,11,30,931.0,94.0,2.1,24.0,818.0,1017.76,738.84
2018,9,28,11,45,932.0,94.0,2.25,24.35,821.0,1023.63,743.03
2018,9,28,12,0,933.0,94.0,2.4,24.7,824.0,1025.57,744.83
2018,9,28,12,15,931.5,93.5,2.5,24.85,818.5,1020.56,742.33
2018,9,28,12,30,930.0,93.0,2.6,25.0,813.0,1011.63,737.46
2018,9,28,12,45,926.0,93.0,2.7,25.15,799.5,997.02,729.01
2018,9,28,13,0,922.0,93.0,2.8,25.3,786.0,978.67,718.2
2018,9,28,13,15,918.0,91.5,2.9,25.25,765.0,955.02,704.49
2018,9,28,13,30,914.0,90.0,3.0,25.2,744.0,927.88,688.42
2018,9,28,13,45,907.5,88.5,3.1,25.15,716.0,895.22,668.52
2018,9,28,14,0,901.0,87.0,3.2,25.1,688.0,859.5,646.38
2018,9,28,14,15,890.5,84.5,3.3,24.85,652.5,816.6,619.48
2018,9,28,14,30,880.0,82.0,3.4,24.6,617.0,771.35,590.53
2018,9,28,14,45,865.5,79.5,3.45,24.35,575.5,721.11,557.28
2018,9,28,15,0,851.0,77.0,3.5,24.1,534.0,669.39,522.36
2018,9,28,15,15,829.5,74.5,3.5,24.1,487.5,615.32,482.0
2018,9,28,15,30,808.0,72.0,3.5,24.1,441.0,557.33,437.54
2018,9,28,15,45,779.5,68.5,3.6,23.15,391.0,494.68,389.8
2018,9,28,16,0,751.0,65.0,3.7,22.2,341.0,433.29,340.95
2018,9,28,16,15,709.5,60.0,3.6,21.55,289.0,366.5,285.35
2018,9,28,16,30,668.0,55.0,3.5,20.9,237.0,303.23,230.79
2018,9,28,16,45,601.0,49.0,3.4,20.2,186.0,235.69,172.15
2018,9,28,17,0,534.0,43.0,3.3,19.5,135.0,175.22,119.19
2018,9,28,17,15,418.0,34.5,3.15,18.8,91.0,111.7,67.22
2018,9,28,17,30,302.0,26.0,3.0,18.1,47.0,60.95,23.2
2018,9,28,17,45,161.0,14.5,2.9,17.4,24.5,21.13,0.0
2018,9,28,18,0,20.0,3.0,2.8,16.7,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.75,16.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,5,45,21.0,2.5,1.0,12.5,2.5,0.0,0.0
2018,9,29,6,0,42.0,5.0,1.0,12.6,5.0,4.77,0.0
2018,9,29,6,15,173.5,18.5,1.05,13.05,33.0,32.35,0.0
2018,9,29,6,30,305.0,32.0,1.1,13.5,61.0,79.86,44.86
2018,9,29,6,45,351.0,45.5,1.15,13.95,99.0,123.73,83.42
2018,9,29,7,0,397.0,59.0,1.2,14.4,137.0,173.34,127.16
2018,9,29,7,15,369.5,78.5,1.15,14.85,168.0,208.54,160.91
2018,9,29,7,30,342.0,98.0,1.1,15.3,199.0,241.75,191.4
2018,9,29,7,45,434.0,103.5,1.05,15.7,256.5,309.64,247.34
2018,9,29,8,0,526.0,109.0,1.0,16.1,314.0,390.63,312.08
2018,9,29,8,15,421.0,147.0,1.0,16.7,324.5,399.17,318.28
2018,9,29,8,30,316.0,185.0,1.0,17.3,335.0,391.16,310.81
2018,9,29,8,45,419.0,180.0,0.95,17.85,399.5,478.43,377.23
2018,9,29,9,0,522.0,175.0,0.9,18.4,464.0,566.4,441.29
2018,9,29,9,15,680.0,137.5,1.0,18.9,542.0,672.77,518.97
2018,9,29,9,30,838.0,100.0,1.1,19.4,620.0,781.13,592.61
2018,9,29,9,45,875.0,92.5,1.2,19.95,661.5,828.75,622.31
2018,9,29,10,0,912.0,85.0,1.3,20.5,703.0,880.99,655.42
2018,9,29,10,15,919.5,86.0,1.45,20.9,730.0,915.61,677.58
2018,9,29,10,30,927.0,87.0,1.6,21.3,757.0,947.12,697.82
2018,9,29,10,45,932.0,88.0,1.8,21.7,776.5,973.0,715.04
2018,9,29,11,0,937.0,89.0,2.0,22.1,796.0,995.31,729.96
2018,9,29,11,15,939.5,89.5,2.15,22.25,807.0,1010.96,740.71
2018,9,29,11,30,942.0,90.0,2.3,22.4,818.0,1022.75,749.13
2018,9,29,11,45,943.0,89.5,2.4,22.6,821.0,1028.02,752.76
2018,9,29,12,0,944.0,89.0,2.5,22.8,824.0,1029.31,754.0
2018,9,29,12,15,945.0,87.5,2.55,22.85,819.0,1025.47,752.0
2018,9,29,12,30,946.0,86.0,2.6,22.9,814.0,1017.64,747.59
2018,9,29,12,45,945.5,84.0,2.7,23.0,801.0,1003.83,739.76
2018,9,29,13,0,945.0,82.0,2.8,23.1,788.0,986.12,729.46
2018,9,29,13,15,921.0,89.0,2.85,23.05,761.0,953.21,709.08
2018,9,29,13,30,897.0,96.0,2.9,23.0,734.0,917.59,686.88
2018,9,29,13,45,813.5,120.0,2.95,22.95,681.0,853.49,644.98
2018,9,29,14,0,730.0,144.0,3.0,22.9,628.0,787.18,600.97
2018,9,29,14,15,756.0,126.5,3.0,22.7,604.0,761.79,585.23
2018,9,29,14,30,782.0,109.0,3.0,22.5,580.0,729.58,564.24
2018,9,29,14,45,825.5,90.0,3.05,22.35,556.5,706.37,549.75
2018,9,29,15,0,869.0,71.0,3.1,22.2,533.0,672.76,527.49
2018,9,29,15,15,839.5,70.0,3.1,22.2,484.0,611.28,481.59
2018,9,29,15,30,810.0,69.0,3.1,22.2,435.0,553.13,436.68
2018,9,29,15,45,788.5,64.5,3.1,21.55,386.5,493.01,389.96
2018,9,29,16,0,767.0,60.0,3.1,20.9,338.0,433.4,341.71
2018,9,29,16,15,721.5,56.5,3.0,20.4,286.0,365.84,285.12
2018,9,29,16,30,676.0,53.0,2.9,19.9,234.0,302.2,229.96
2018,9,29,16,45,604.5,47.5,2.8,19.4,182.5,233.18,169.94
2018,9,29,17,0,533.0,42.0,2.7,18.9,131.0,172.62,116.88
2018,9,29,17,15,402.5,33.0,2.5,18.3,86.5,106.56,63.44
2018,9,29,17,30,272.0,24.0,2.3,17.7,42.0,54.73,17.22
2018,9,29,17,45,136.0,12.0,2.1,17.05,21.0,17.3,0.0
2018,9,29,18,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.7,14.55,2.5,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.7,14.6,5.0,0.0,0.0
2018,9,30,6,15,120.5,19.0,0.8,14.8,29.0,27.38,0.0
2018,9,30,6,30,216.0,33.0,0.9,15.0,53.0,67.98,38.55
2018,9,30,6,45,277.0,46.0,1.0,15.15,89.0,108.27,73.17
2018,9,30,7,0,338.0,59.0,1.1,15.3,125.0,156.23,114.46
2018,9,30,7,15,411.0,70.5,1.15,15.7,174.5,213.84,163.89
2018,9,30,7,30,484.0,82.0,1.2,16.1,224.0,282.57,222.01
2018,9,30,7,45,470.5,100.0,1.25,16.45,259.0,322.3,256.71
2018,9,30,8,0,457.0,118.0,1.3,16.8,294.0,362.44,290.19
2018,9,30,8,15,367.5,154.5,1.3,17.4,308.0,377.53,301.69
2018,9,30,8,30,278.0,191.0,1.3,18.0,322.0,374.85,298.24
2018,9,30,8,45,335.0,200.5,1.25,18.65,374.0,436.74,345.23
2018,9,30,9,0,392.0,210.0,1.2,19.3,426.0,503.17,393.83
2018,9,30,9,15,448.0,209.5,1.1,19.75,473.0,572.23,442.75
2018,9,30,9,30,504.0,209.0,1.0,20.2,520.0,635.15,485.82
2018,9,30,9,45,595.0,189.0,0.9,20.65,575.5,712.63,538.38
2018,9,30,10,0,686.0,169.0,0.8,21.1,631.0,790.38,588.27
2018,9,30,10,15,679.5,180.5,0.8,21.25,653.5,818.39,604.51
2018,9,30,10,30,673.0,192.0,0.8,21.4,676.0,843.29,619.3
2018,9,30,10,45,629.0,218.0,0.75,21.55,679.5,845.4,618.0
2018,9,30,11,0,585.0,244.0,0.7,21.7,683.0,839.19,611.08
2018,9,30,11,15,525.5,271.0,0.75,21.75,669.5,819.9,597.34
2018,9,30,11,30,466.0,298.0,0.8,21.8,656.0,796.58,581.06
2018,9,30,11,45,350.5,333.0,0.85,21.9,603.0,711.85,522.69
2018,9,30,12,0,235.0,368.0,0.9,22.0,550.0,624.17,461.29
2018,9,30,12,15,399.0,311.0,0.9,22.0,617.5,746.58,549.73
2018,9,30,12,30,563.0,254.0,0.9,22.0,685.0,840.06,614.53
2018,9,30,12,45,515.5,263.5,0.9,22.0,652.5,797.88,584.88
2018,9,30,13,0,468.0,273.0,0.9,22.0,620.0,754.53,555.91
2018,9,30,13,15,307.0,269.0,0.9,22.0,494.0,579.14,434.38
2018,9,30,13,30,146.0,265.0,0.9,22.0,368.0,410.67,312.3
2018,9,30,13,45,287.5,257.5,0.95,22.0,450.0,532.43,405.63
2018,9,30,14,0,429.0,250.0,1.0,22.0,532.0,643.76,486.19
2018,9,30,14,15,492.5,216.0,1.1,21.9,523.0,641.67,486.93
2018,9,30,14,30,556.0,182.0,1.2,21.8,514.0,632.9,483.91
2018,9,30,14,45,512.0,169.0,1.25,21.65,458.5,562.57,434.41
2018,9,30,15,0,468.0,156.0,1.3,21.5,403.0,494.49,385.63
2018,9,30,15,15,434.0,155.0,1.3,21.5,367.5,448.31,351.15
2018,9,30,15,30,400.0,154.0,1.3,21.5,332.0,404.14,317.27
2018,9,30,15,45,282.5,148.0,1.5,21.15,266.5,306.73,242.26
2018,9,30,16,0,165.0,142.0,1.7,20.8,201.0,223.82,176.84
2018,9,30,16,15,128.0,120.5,1.65,20.4,162.0,176.6,138.77
2018,9,30,16,30,91.0,99.0,1.6,20.0,123.0,133.62,103.59
2018,9,30,16,45,66.5,77.5,1.55,19.65,93.0,98.71,74.54
2018,9,30,17,0,42.0,56.0,1.5,19.3,63.0,64.43,46.01
2018,9,30,17,15,23.5,37.0,1.45,18.9,40.5,39.96,25.44
2018,9,30,17,30,5.0,18.0,1.4,18.5,18.0,17.24,1.93
2018,9,30,17,45,2.5,9.0,1.35,18.15,9.0,8.68,0.0
2018,9,30,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,22.0,3.0,0.7,15.4,2.5,0.0,0.0
2018,10,1,6,0,44.0,6.0,0.7,15.4,5.0,0.0,0.0
2018,10,1,6,15,187.5,18.0,0.65,15.7,32.5,31.62,0.0
2018,10,1,6,30,331.0,30.0,0.6,16.0,60.0,81.93,43.9
2018,10,1,6,45,438.0,38.0,0.55,16.3,105.0,134.21,87.36
2018,10,1,7,0,545.0,46.0,0.5,16.6,150.0,199.57,141.99
2018,10,1,7,15,608.5,51.5,0.5,17.15,201.0,260.71,195.06
2018,10,1,7,30,672.0,57.0,0.5,17.7,252.0,328.16,252.12
2018,10,1,7,45,713.5,61.0,0.55,18.3,303.0,391.05,304.31
2018,10,1,8,0,755.0,65.0,0.6,18.9,354.0,457.23,357.02
2018,10,1,8,15,783.0,68.5,0.7,19.65,403.0,518.26,404.07
2018,10,1,8,30,811.0,72.0,0.8,20.4,452.0,580.31,450.16
2018,10,1,8,45,831.5,74.0,0.9,21.2,496.5,632.83,487.9
2018,10,1,9,0,852.0,76.0,1.0,22.0,541.0,687.99,525.19
2018,10,1,9,15,868.0,77.5,1.1,22.55,581.5,738.44,557.96
2018,10,1,9,30,884.0,79.0,1.2,23.1,622.0,787.39,589.24
2018,10,1,9,45,897.0,79.5,1.25,23.7,656.0,830.94,615.76
2018,10,1,10,0,910.0,80.0,1.3,24.3,690.0,872.17,640.44
2018,10,1,10,15,918.0,81.0,1.4,24.65,717.0,906.99,662.03
2018,10,1,10,30,926.0,82.0,1.5,25.0,744.0,938.72,681.62
2018,10,1,10,45,931.5,82.0,1.55,25.35,763.0,963.71,696.2
2018,10,1,11,0,937.0,82.0,1.6,25.7,782.0,985.15,708.63
2018,10,1,11,15,939.5,82.5,1.7,25.85,793.0,1000.61,718.64
2018,10,1,11,30,942.0,83.0,1.8,26.0,804.0,1012.22,726.39
2018,10,1,11,45,942.5,83.0,1.9,26.15,806.5,1017.39,730.22
2018,10,1,12,0,943.0,83.0,2.0,26.3,809.0,1018.58,731.73
2018,10,1,12,15,941.5,83.0,2.1,26.3,803.5,1013.85,730.07
2018,10,1,12,30,940.0,83.0,2.2,26.3,798.0,1005.18,726.03
2018,10,1,12,45,936.5,82.5,2.3,26.3,784.0,990.13,717.99
2018,10,1,13,0,933.0,82.0,2.4,26.3,770.0,971.31,707.59
2018,10,1,13,15,927.5,81.0,2.45,26.25,748.5,946.43,692.91
2018,10,1,13,30,922.0,80.0,2.5,26.2,727.0,918.1,675.96
2018,10,1,13,45,913.5,79.0,2.5,26.1,698.0,883.89,654.76
2018,10,1,14,0,905.0,78.0,2.5,26.0,669.0,846.75,631.49
2018,10,1,14,15,894.0,76.0,2.5,25.85,633.0,803.76,604.15
2018,10,1,14,30,883.0,74.0,2.5,25.7,597.0,758.48,574.93
2018,10,1,14,45,868.5,71.0,2.45,25.55,555.5,707.5,541.0
2018,10,1,15,0,854.0,68.0,2.4,25.4,514.0,655.07,505.54
2018,10,1,15,15,734.0,87.5,2.4,25.4,446.0,564.23,437.88
2018,10,1,15,30,614.0,107.0,2.4,25.4,378.0,479.85,373.58
2018,10,1,15,45,520.5,108.5,2.35,24.85,319.5,398.42,311.14
2018,10,1,16,0,427.0,110.0,2.3,24.3,261.0,322.92,251.81
2018,10,1,16,15,420.5,93.0,2.15,23.7,222.0,276.45,213.52
2018,10,1,16,30,414.0,76.0,2.0,23.1,183.0,230.12,173.82
2018,10,1,16,45,346.0,63.5,1.85,22.5,139.0,171.28,124.5
2018,10,1,17,0,278.0,51.0,1.7,21.9,95.0,120.51,82.09
2018,10,1,17,15,194.5,36.0,1.55,21.2,61.0,73.04,43.92
2018,10,1,17,30,111.0,21.0,1.4,20.5,27.0,33.23,2.12
2018,10,1,17,45,55.5,10.5,1.25,19.8,13.5,12.16,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,45,6.0,1.0,0.6,16.25,1.0,0.0,0.0
2018,10,2,6,0,12.0,2.0,0.6,16.3,2.0,0.0,0.0
2018,10,2,6,15,6.0,6.0,0.6,16.6,6.0,6.18,0.0
2018,10,2,6,30,0.0,10.0,0.6,16.9,10.0,9.26,1.38
2018,10,2,6,45,55.0,20.0,0.65,17.2,30.5,32.66,19.28
2018,10,2,7,0,110.0,30.0,0.7,17.5,51.0,64.52,45.14
2018,10,2,7,15,56.5,42.0,0.6,17.95,53.0,60.69,44.39
2018,10,2,7,30,3.0,54.0,0.5,18.4,55.0,51.35,37.7
2018,10,2,7,45,68.5,87.0,0.45,18.85,113.0,119.25,93.72
2018,10,2,8,0,134.0,120.0,0.4,19.3,171.0,190.53,151.21
2018,10,2,8,15,152.0,146.0,0.6,19.95,211.0,235.3,186.5
2018,10,2,8,30,170.0,172.0,0.8,20.6,251.0,281.82,222.58
2018,10,2,8,45,162.5,188.5,1.0,21.25,270.0,302.97,238.19
2018,10,2,9,0,155.0,205.0,1.2,21.9,289.0,323.06,252.78
2018,10,2,9,15,262.5,221.5,1.35,22.45,376.5,437.31,339.9
2018,10,2,9,30,370.0,238.0,1.5,23.0,464.0,550.64,423.05
2018,10,2,9,45,375.5,248.5,1.65,23.5,488.5,580.84,443.27
2018,10,2,10,0,381.0,259.0,1.8,24.0,513.0,610.11,463.24
2018,10,2,10,15,278.5,296.5,1.9,24.3,486.0,572.98,433.25
2018,10,2,10,30,176.0,334.0,2.0,24.6,459.0,516.56,389.65
2018,10,2,10,45,188.5,331.5,2.1,24.9,468.5,529.35,399.17
2018,10,2,11,0,201.0,329.0,2.2,25.2,478.0,541.85,408.07
2018,10,2,11,15,184.0,333.5,2.3,25.3,471.5,533.39,401.37
2018,10,2,11,30,167.0,338.0,2.4,25.4,465.0,523.74,393.97
2018,10,2,11,45,288.5,312.5,2.5,25.55,533.0,628.54,472.07
2018,10,2,12,0,410.0,287.0,2.6,25.7,601.0,732.51,546.95
2018,10,2,12,15,478.0,264.0,2.7,25.75,627.5,771.85,575.64
2018,10,2,12,30,546.0,241.0,2.8,25.8,654.0,807.94,602.47
2018,10,2,12,45,480.5,264.0,2.9,25.8,622.5,763.77,570.92
2018,10,2,13,0,415.0,287.0,3.0,25.8,591.0,718.72,538.97
2018,10,2,13,15,509.5,242.5,3.05,25.7,605.0,747.76,563.24
2018,10,2,13,30,604.0,198.0,3.1,25.6,619.0,775.01,585.53
2018,10,2,13,45,696.5,157.5,3.2,25.5,623.5,793.02,600.14
2018,10,2,14,0,789.0,117.0,3.3,25.4,628.0,798.37,605.56
2018,10,2,14,15,645.0,149.5,3.35,25.15,552.0,694.28,533.67
2018,10,2,14,30,501.0,182.0,3.4,24.9,476.0,589.11,456.52
2018,10,2,14,45,626.0,138.5,3.5,24.65,479.5,613.83,478.5
2018,10,2,15,0,751.0,95.0,3.6,24.4,483.0,618.24,484.34
2018,10,2,15,15,747.0,86.0,3.6,24.4,442.0,568.87,446.99
2018,10,2,15,30,743.0,77.0,3.6,24.4,401.0,517.85,407.52
2018,10,2,15,45,715.5,71.5,3.6,23.55,353.0,457.1,360.36
2018,10,2,16,0,688.0,66.0,3.6,22.7,305.0,397.69,312.41
2018,10,2,16,15,565.0,69.0,3.45,22.15,244.0,311.37,241.81
2018,10,2,16,30,442.0,72.0,3.3,21.6,183.0,236.95,180.18
2018,10,2,16,45,365.5,60.5,3.2,21.0,138.0,172.89,126.12
2018,10,2,17,0,289.0,49.0,3.1,20.4,93.0,120.3,81.92
2018,10,2,17,15,199.0,34.0,2.85,19.9,59.0,71.37,42.21
2018,10,2,17,30,109.0,19.0,2.6,19.4,25.0,30.54,0.0
2018,10,2,17,45,54.5,9.5,2.35,18.9,12.5,11.06,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.65,16.55,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.7,16.6,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.85,16.85,3.0,2.86,0.0
2018,10,3,6,30,0.0,5.0,2.0,17.1,5.0,4.62,0.0
2018,10,3,6,45,0.0,6.0,2.2,17.35,6.0,5.55,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.6,7.0,6.48,0.0
2018,10,3,7,15,0.0,9.0,2.6,17.9,9.0,8.33,1.41
2018,10,3,7,30,0.0,11.0,2.8,18.2,11.0,10.19,2.99
2018,10,3,7,45,0.0,14.5,2.95,18.5,14.5,13.44,5.73
2018,10,3,8,0,0.0,18.0,3.1,18.8,18.0,16.69,8.43
2018,10,3,8,15,2.5,45.5,3.25,19.25,46.5,43.66,30.97
2018,10,3,8,30,5.0,73.0,3.4,19.7,75.0,70.96,53.44
2018,10,3,8,45,26.0,146.0,3.6,20.1,159.5,161.09,127.01
2018,10,3,9,0,47.0,219.0,3.8,20.5,244.0,254.18,200.88
2018,10,3,9,15,72.5,241.5,3.85,20.75,283.5,298.96,235.79
2018,10,3,9,30,98.0,264.0,3.9,21.0,323.0,345.8,271.98
2018,10,3,9,45,88.0,272.5,4.0,21.25,328.0,349.98,274.11
2018,10,3,10,0,78.0,281.0,4.1,21.5,333.0,353.27,275.66
2018,10,3,10,15,85.5,297.0,4.1,21.6,356.0,379.39,295.26
2018,10,3,10,30,93.0,313.0,4.1,21.7,379.0,405.71,314.81
2018,10,3,10,45,51.5,251.5,4.1,21.75,288.0,302.11,234.49
2018,10,3,11,0,10.0,190.0,4.1,21.8,197.0,190.67,146.63
2018,10,3,11,15,14.0,223.0,4.05,21.75,233.5,227.61,175.66
2018,10,3,11,30,18.0,256.0,4.0,21.7,270.0,265.01,204.55
2018,10,3,11,45,31.0,289.5,3.95,21.6,313.0,325.46,251.22
2018,10,3,12,0,44.0,323.0,3.9,21.5,356.0,374.79,288.87
2018,10,3,12,15,40.5,308.0,3.85,21.35,338.5,354.77,273.69
2018,10,3,12,30,37.0,293.0,3.8,21.2,321.0,334.73,258.68
2018,10,3,12,45,30.5,267.5,3.75,21.1,290.0,300.5,232.63
2018,10,3,13,0,24.0,242.0,3.7,21.0,259.0,266.61,206.67
2018,10,3,13,15,72.0,252.5,3.6,20.9,302.5,321.15,250.93
2018,10,3,13,30,120.0,263.0,3.5,20.8,346.0,385.42,301.7
2018,10,3,13,45,94.0,247.0,3.4,20.7,310.5,342.0,267.89
2018,10,3,14,0,68.0,231.0,3.3,20.6,275.0,289.16,226.89
2018,10,3,14,15,38.5,202.5,3.2,20.5,227.0,233.21,182.85
2018,10,3,14,30,9.0,174.0,3.1,20.4,179.0,172.98,134.78
2018,10,3,14,45,18.5,166.0,3.0,20.3,175.5,171.65,134.51
2018,10,3,15,0,28.0,158.0,2.9,20.2,172.0,175.25,138.0
2018,10,3,15,15,123.5,151.0,2.9,20.2,205.0,233.05,186.45
2018,10,3,15,30,219.0,144.0,2.9,20.2,238.0,280.45,225.1
2018,10,3,15,45,260.5,129.0,2.7,20.0,227.5,273.48,219.13
2018,10,3,16,0,302.0,114.0,2.5,19.8,217.0,261.54,208.35
2018,10,3,16,15,328.5,96.0,2.3,19.55,191.5,240.93,189.49
2018,10,3,16,30,355.0,78.0,2.1,19.3,166.0,210.28,161.22
2018,10,3,16,45,293.0,64.0,1.95,19.1,125.0,155.49,114.4
2018,10,3,17,0,231.0,50.0,1.8,18.9,84.0,108.12,74.27
2018,10,3,17,15,149.5,33.5,1.55,18.5,52.0,62.83,37.21
2018,10,3,17,30,68.0,17.0,1.3,18.1,20.0,23.5,0.0
2018,10,3,17,45,34.0,8.5,1.1,17.7,10.0,8.1,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,14.0,2.0,0.7,14.65,1.5,0.0,0.0
2018,10,4,6,0,28.0,4.0,0.7,14.7,3.0,0.0,0.0
2018,10,4,6,15,189.5,15.5,0.8,15.1,29.0,29.48,0.0
2018,10,4,6,30,351.0,27.0,0.9,15.5,55.0,81.56,40.47
2018,10,4,6,45,459.0,34.0,1.0,15.95,99.5,134.8,86.8
2018,10,4,7,0,567.0,41.0,1.1,16.4,144.0,199.83,141.89
2018,10,4,7,15,358.0,61.5,1.2,16.8,134.0,187.61,142.78
2018,10,4,7,30,149.0,82.0,1.3,17.2,124.0,145.89,114.72
2018,10,4,7,45,156.0,100.0,1.35,17.65,151.5,177.19,141.45
2018,10,4,8,0,163.0,118.0,1.4,18.1,179.0,209.12,167.79
2018,10,4,8,15,245.5,127.5,1.45,18.6,233.0,274.04,220.45
2018,10,4,8,30,328.0,137.0,1.5,19.1,287.0,356.08,285.26
2018,10,4,8,45,361.5,157.5,1.55,19.55,338.5,417.36,331.9
2018,10,4,9,0,395.0,178.0,1.6,20.0,390.0,480.82,379.09
2018,10,4,9,15,633.0,128.5,1.7,20.35,497.0,626.89,490.11
2018,10,4,9,30,871.0,79.0,1.8,20.7,604.0,775.34,594.09
2018,10,4,9,45,862.5,82.5,1.85,21.05,626.5,804.0,610.81
2018,10,4,10,0,854.0,86.0,1.9,21.4,649.0,828.98,626.12
2018,10,4,10,15,574.0,157.0,2.0,21.6,542.0,698.12,534.43
2018,10,4,10,30,294.0,228.0,2.1,21.8,435.0,518.88,400.4
2018,10,4,10,45,227.0,247.5,2.15,22.05,409.5,485.28,374.35
2018,10,4,11,0,160.0,267.0,2.2,22.3,384.0,434.92,334.92
2018,10,4,11,15,194.0,274.0,2.3,22.3,418.0,490.89,377.2
2018,10,4,11,30,228.0,281.0,2.4,22.3,452.0,533.44,408.91
2018,10,4,11,45,171.5,274.5,2.5,22.35,403.5,458.9,352.94
2018,10,4,12,0,115.0,268.0,2.6,22.4,355.0,397.1,305.81
2018,10,4,12,15,64.0,229.0,2.7,22.3,277.5,292.38,225.94
2018,10,4,12,30,13.0,190.0,2.8,22.2,200.0,193.71,148.5
2018,10,4,12,45,17.0,203.5,2.85,22.15,216.0,210.84,162.31
2018,10,4,13,0,21.0,217.0,2.9,22.1,232.0,237.38,183.13
2018,10,4,13,15,17.0,217.5,3.0,21.95,229.5,224.47,173.23
2018,10,4,13,30,13.0,218.0,3.1,21.8,227.0,221.19,170.89
2018,10,4,13,45,13.5,209.0,3.15,21.65,218.0,212.35,164.41
2018,10,4,14,0,14.0,200.0,3.2,21.5,209.0,203.48,157.91
2018,10,4,14,15,170.5,198.5,3.2,21.35,297.5,343.0,271.97
2018,10,4,14,30,327.0,197.0,3.2,21.2,386.0,461.81,366.17
2018,10,4,14,45,557.5,140.0,3.2,21.0,434.0,564.09,447.5
2018,10,4,15,0,788.0,83.0,3.2,20.8,482.0,625.88,496.63
2018,10,4,15,15,763.0,80.0,3.2,20.8,436.5,568.44,452.12
2018,10,4,15,30,738.0,77.0,3.2,20.8,391.0,511.35,407.32
2018,10,4,15,45,704.0,72.5,3.15,20.45,342.5,448.72,357.27
2018,10,4,16,0,670.0,68.0,3.1,20.1,294.0,389.05,307.88
2018,10,4,16,15,620.5,62.5,3.0,19.85,244.5,323.66,252.36
2018,10,4,16,30,571.0,57.0,2.9,19.6,195.0,262.93,199.29
2018,10,4,16,45,490.5,49.5,2.8,19.3,147.5,196.52,141.82
2018,10,4,17,0,410.0,42.0,2.7,19.0,100.0,139.35,92.6
2018,10,4,17,15,276.0,30.0,2.6,18.7,62.0,79.25,43.92
2018,10,4,17,30,142.0,18.0,2.5,18.4,24.0,30.14,0.0
2018,10,4,17,45,71.0,9.0,2.35,18.05,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.45,11.75,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,10,5,6,15,170.0,15.5,1.7,12.25,27.5,28.0,0.0
2018,10,5,6,30,319.0,28.0,1.9,12.7,53.0,77.8,38.25
2018,10,5,6,45,445.5,35.5,2.05,13.15,99.0,133.77,87.42
2018,10,5,7,0,572.0,43.0,2.2,13.6,145.0,203.18,146.39
2018,10,5,7,15,638.5,47.5,2.2,14.2,196.0,265.8,202.67
2018,10,5,7,30,705.0,52.0,2.2,14.8,247.0,335.35,263.86
2018,10,5,7,45,747.5,55.0,2.2,15.35,298.5,399.15,319.16
2018,10,5,8,0,790.0,58.0,2.2,15.9,350.0,466.25,375.02
2018,10,5,8,15,817.0,61.0,2.1,16.55,399.0,524.96,421.89
2018,10,5,8,30,844.0,64.0,2.0,17.2,448.0,586.76,469.0
2018,10,5,8,45,863.5,66.0,1.9,17.85,493.0,642.97,509.95
2018,10,5,9,0,883.0,68.0,1.8,18.5,538.0,698.53,547.3
2018,10,5,9,15,896.5,70.0,1.7,19.15,577.5,748.66,578.85
2018,10,5,9,30,910.0,72.0,1.6,19.8,617.0,796.98,608.24
2018,10,5,9,45,918.5,73.5,1.45,20.5,649.5,838.55,631.51
2018,10,5,10,0,927.0,75.0,1.3,21.2,682.0,877.42,652.21
2018,10,5,10,15,933.5,76.0,1.4,21.65,708.0,911.04,673.04
2018,10,5,10,30,940.0,77.0,1.5,22.1,734.0,941.42,691.74
2018,10,5,10,45,937.5,80.5,1.6,22.6,750.5,962.99,704.6
2018,10,5,11,0,935.0,84.0,1.7,23.1,767.0,980.67,715.09
2018,10,5,11,15,914.0,94.5,1.85,23.35,770.0,984.8,718.34
2018,10,5,11,30,893.0,105.0,2.0,23.6,773.0,984.53,718.95
2018,10,5,11,45,921.0,93.0,2.1,23.85,784.0,1002.12,730.61
2018,10,5,12,0,949.0,81.0,2.2,24.1,795.0,1015.77,739.64
2018,10,5,12,15,945.0,82.0,2.3,24.2,788.5,1009.46,736.41
2018,10,5,12,30,941.0,83.0,2.4,24.3,782.0,999.22,730.93
2018,10,5,12,45,933.5,84.5,2.45,24.4,767.0,982.42,720.78
2018,10,5,13,0,926.0,86.0,2.5,24.5,752.0,961.98,708.38
2018,10,5,13,15,901.5,92.0,2.55,24.45,724.5,927.79,687.31
2018,10,5,13,30,877.0,98.0,2.6,24.4,697.0,891.04,664.49
2018,10,5,13,45,851.0,102.0,2.65,24.35,663.0,855.02,641.96
2018,10,5,14,0,825.0,106.0,2.7,24.3,629.0,810.52,613.34
2018,10,5,14,15,704.0,134.0,2.85,24.15,562.5,719.5,552.32
2018,10,5,14,30,583.0,162.0,3.0,24.0,496.0,630.34,488.55
2018,10,5,14,45,686.5,122.5,3.15,23.8,487.5,634.93,495.52
2018,10,5,15,0,790.0,83.0,3.3,23.6,479.0,625.3,490.84
2018,10,5,15,15,788.0,76.0,3.3,23.6,439.5,577.4,454.47
2018,10,5,15,30,786.0,69.0,3.3,23.6,400.0,527.58,415.64
2018,10,5,15,45,753.0,65.0,3.5,22.95,350.0,463.63,365.81
2018,10,5,16,0,720.0,61.0,3.7,22.3,300.0,401.54,315.36
2018,10,5,16,15,671.5,55.5,3.55,21.65,249.0,333.92,258.39
2018,10,5,16,30,623.0,50.0,3.4,21.0,198.0,270.75,203.4
2018,10,5,16,45,542.0,44.0,3.25,20.4,149.5,203.7,145.26
2018,10,5,17,0,461.0,38.0,3.1,19.8,101.0,145.22,94.77
2018,10,5,17,15,315.5,28.0,2.95,19.15,62.5,82.58,43.63
2018,10,5,17,30,170.0,18.0,2.8,18.5,24.0,32.3,0.0
2018,10,5,17,45,85.0,9.0,2.65,17.85,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.7,14.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.7,14.1,2.0,0.0,0.0
2018,10,6,6,15,68.0,14.5,2.85,14.35,18.5,19.12,0.0
2018,10,6,6,30,115.0,26.0,3.0,14.6,35.0,46.53,22.35
2018,10,6,6,45,187.0,42.5,3.15,14.85,70.0,87.81,59.35
2018,10,6,7,0,259.0,59.0,3.3,15.1,105.0,136.63,100.72
2018,10,6,7,15,313.5,73.5,3.3,15.45,147.0,186.4,144.23
2018,10,6,7,30,368.0,88.0,3.3,15.8,189.0,242.46,192.85
2018,10,6,7,45,519.0,82.5,3.3,16.2,255.5,328.87,264.97
2018,10,6,8,0,670.0,77.0,3.3,16.6,322.0,428.41,346.78
2018,10,6,8,15,749.0,71.0,3.35,17.15,380.5,501.18,405.85
2018,10,6,8,30,828.0,65.0,3.4,17.7,439.0,577.84,466.43
2018,10,6,8,45,851.0,66.0,3.4,18.25,484.0,634.31,509.33
2018,10,6,9,0,874.0,67.0,3.4,18.8,529.0,690.48,549.3
2018,10,6,9,15,887.5,69.0,3.55,19.3,568.5,740.14,583.52
2018,10,6,9,30,901.0,71.0,3.7,19.8,608.0,788.01,616.0
2018,10,6,9,45,911.0,73.5,3.8,20.35,642.0,831.55,644.65
2018,10,6,10,0,921.0,76.0,3.9,20.9,676.0,872.51,671.18
2018,10,6,10,15,929.0,77.5,4.0,21.2,703.0,907.75,694.17
2018,10,6,10,30,937.0,79.0,4.1,21.5,730.0,939.86,714.94
2018,10,6,10,45,943.0,79.0,4.2,21.75,749.0,965.06,731.09
2018,10,6,11,0,949.0,79.0,4.3,22.0,768.0,986.69,744.89
2018,10,6,11,15,952.5,79.5,4.4,22.1,779.5,1002.82,755.48
2018,10,6,11,30,956.0,80.0,4.5,22.2,791.0,1015.06,763.7
2018,10,6,11,45,957.0,81.0,4.6,22.3,794.5,1021.51,768.42
2018,10,6,12,0,958.0,82.0,4.7,22.4,798.0,1023.93,770.6
2018,10,6,12,15,957.0,82.0,4.8,22.4,792.5,1019.24,768.43
2018,10,6,12,30,956.0,82.0,4.9,22.4,787.0,1010.55,763.7
2018,10,6,12,45,952.5,81.5,5.0,22.35,773.0,994.96,754.51
2018,10,6,13,0,949.0,81.0,5.1,22.3,759.0,975.57,742.78
2018,10,6,13,15,943.5,80.5,5.15,22.15,737.5,950.66,727.17
2018,10,6,13,30,938.0,80.0,5.2,22.0,716.0,922.26,709.11
2018,10,6,13,45,929.0,79.5,5.25,21.9,686.5,887.56,686.38
2018,10,6,14,0,920.0,79.0,5.3,21.8,657.0,849.92,661.41
2018,10,6,14,15,907.0,77.0,5.3,21.6,620.0,804.72,630.72
2018,10,6,14,30,894.0,75.0,5.3,21.4,583.0,757.35,598.12
2018,10,6,14,45,876.0,73.5,5.3,21.2,540.5,705.16,561.49
2018,10,6,15,0,858.0,72.0,5.3,21.0,498.0,651.81,522.67
2018,10,6,15,15,834.0,69.0,5.3,21.0,450.5,595.56,478.59
2018,10,6,15,30,810.0,66.0,5.3,21.0,403.0,535.66,430.53
2018,10,6,15,45,775.0,63.0,5.2,20.5,352.5,470.65,377.57
2018,10,6,16,0,740.0,60.0,5.1,20.0,302.0,407.63,324.47
2018,10,6,16,15,687.0,55.5,4.85,19.55,250.0,338.31,264.63
2018,10,6,16,30,634.0,51.0,4.6,19.1,198.0,273.87,207.43
2018,10,6,16,45,547.5,44.5,4.35,18.65,148.5,204.45,146.57
2018,10,6,17,0,461.0,38.0,4.1,18.2,99.0,144.13,94.15
2018,10,6,17,15,303.5,26.5,3.85,17.65,59.5,77.94,39.44
2018,10,6,17,30,146.0,15.0,3.6,17.1,20.0,26.97,0.0
2018,10,6,17,45,73.0,7.5,3.3,16.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,7,5,45,14.0,1.5,2.35,12.45,1.0,0.0,0.0
2018,10,7,6,0,28.0,3.0,2.4,12.5,2.0,0.0,0.0
2018,10,7,6,15,195.5,14.5,2.6,13.2,27.0,29.08,0.0
2018,10,7,6,30,363.0,26.0,2.8,13.9,52.0,81.51,35.76
2018,10,7,6,45,478.5,33.0,3.0,14.6,97.5,138.04,88.75
2018,10,7,7,0,594.0,40.0,3.2,15.3,143.0,205.87,146.95
2018,10,7,7,15,659.5,45.5,3.45,15.9,195.0,270.35,205.11
2018,10,7,7,30,725.0,51.0,3.7,16.5,247.0,341.66,268.29
2018,10,7,7,45,766.0,54.5,3.9,17.1,299.0,406.37,324.98
2018,10,7,8,0,807.0,58.0,4.1,17.7,351.0,474.15,382.25
2018,10,7,8,15,835.0,61.0,4.15,18.3,401.0,534.12,431.35
2018,10,7,8,30,863.0,64.0,4.2,18.9,451.0,597.26,481.08
2018,10,7,8,45,882.5,66.0,4.3,19.5,496.5,654.22,524.58
2018,10,7,9,0,902.0,68.0,4.4,20.1,542.0,710.46,564.89
2018,10,7,9,15,916.5,70.0,4.35,20.55,582.5,761.95,599.68
2018,10,7,9,30,931.0,72.0,4.3,21.0,623.0,811.65,632.69
2018,10,7,9,45,941.0,73.5,4.25,21.45,657.0,855.01,660.64
2018,10,7,10,0,951.0,75.0,4.2,21.9,691.0,895.69,686.33
2018,10,7,10,15,958.0,76.0,4.2,22.25,717.5,930.24,708.02
2018,10,7,10,30,965.0,77.0,4.2,22.6,744.0,961.5,727.33
2018,10,7,10,45,969.0,78.0,4.15,23.0,762.5,986.51,741.9
2018,10,7,11,0,973.0,79.0,4.1,23.4,781.0,1007.78,753.95
2018,10,7,11,15,975.0,79.5,4.05,23.6,791.5,1022.69,762.39
2018,10,7,11,30,977.0,80.0,4.0,23.8,802.0,1033.6,768.29
2018,10,7,11,45,977.0,80.0,3.95,24.05,804.0,1037.94,769.83
2018,10,7,12,0,977.0,80.0,3.9,24.3,806.0,1038.17,768.84
2018,10,7,12,15,975.0,80.0,3.9,24.45,799.5,1032.37,764.7
2018,10,7,12,30,973.0,80.0,3.9,24.6,793.0,1022.51,758.08
2018,10,7,12,45,967.5,80.0,3.9,24.7,778.0,1005.36,746.92
2018,10,7,13,0,962.0,80.0,3.9,24.8,763.0,984.4,733.37
2018,10,7,13,15,955.0,79.5,3.95,24.8,740.0,957.82,716.73
2018,10,7,13,30,948.0,79.0,4.0,24.8,717.0,927.79,697.74
2018,10,7,13,45,938.0,78.0,4.0,24.8,686.5,891.35,674.04
2018,10,7,14,0,928.0,77.0,4.0,24.8,656.0,852.01,648.23
2018,10,7,14,15,913.0,75.5,4.05,24.65,618.0,805.53,617.77
2018,10,7,14,30,898.0,74.0,4.1,24.5,580.0,757.02,585.47
2018,10,7,14,45,879.0,72.5,4.1,24.35,537.0,703.97,549.21
2018,10,7,15,0,860.0,71.0,4.1,24.2,494.0,649.86,510.75
2018,10,7,15,15,836.0,68.0,4.1,24.2,446.5,593.56,467.77
2018,10,7,15,30,812.0,65.0,4.1,24.2,399.0,533.62,420.85
2018,10,7,15,45,774.0,62.0,3.95,23.65,347.5,467.08,367.95
2018,10,7,16,0,736.0,59.0,3.8,23.1,296.0,402.89,315.07
2018,10,7,16,15,676.5,55.0,3.35,22.35,243.5,331.95,255.34
2018,10,7,16,30,617.0,51.0,2.9,21.6,191.0,267.53,199.46
2018,10,7,16,45,525.0,44.0,2.45,20.8,141.5,196.54,138.74
2018,10,7,17,0,433.0,37.0,2.0,20.0,92.0,136.19,87.5
2018,10,7,17,15,282.5,25.5,1.85,19.3,55.0,72.57,34.14
2018,10,7,17,30,132.0,14.0,1.7,18.6,18.0,24.51,0.0
2018,10,7,17,45,66.0,7.0,1.6,17.85,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
