Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.2,14.2,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.2,14.2,2.0,0.0,0.0
2018,10,8,6,15,183.0,13.5,1.15,14.75,25.0,27.17,0.0
2018,10,8,6,30,341.0,24.0,1.1,15.3,48.0,76.27,30.75
2018,10,8,6,45,458.5,31.5,1.1,15.85,92.5,132.52,84.18
2018,10,8,7,0,576.0,39.0,1.1,16.4,137.0,200.05,141.2
2018,10,8,7,15,642.5,43.5,1.15,17.05,187.5,262.59,196.5
2018,10,8,7,30,709.0,48.0,1.2,17.7,238.0,332.06,256.53
2018,10,8,7,45,751.0,52.0,1.25,18.3,289.5,396.7,311.36
2018,10,8,8,0,793.0,56.0,1.3,18.9,341.0,464.59,366.61
2018,10,8,8,15,820.5,58.5,1.4,19.65,389.5,522.82,412.61
2018,10,8,8,30,848.0,61.0,1.5,20.4,438.0,584.25,459.21
2018,10,8,8,45,867.5,63.0,1.65,21.1,483.0,640.37,500.69
2018,10,8,9,0,887.0,65.0,1.8,21.8,528.0,695.83,539.01
2018,10,8,9,15,900.5,67.0,1.8,22.2,567.0,745.85,571.51
2018,10,8,9,30,914.0,69.0,1.8,22.6,606.0,794.04,602.16
2018,10,8,9,45,923.5,70.0,1.8,23.0,638.5,835.71,627.84
2018,10,8,10,0,933.0,71.0,1.8,23.4,671.0,874.71,651.46
2018,10,8,10,15,939.5,72.0,1.8,23.7,697.0,908.22,671.43
2018,10,8,10,30,946.0,73.0,1.8,24.0,723.0,938.47,689.19
2018,10,8,10,45,951.0,73.5,1.8,24.3,741.5,963.33,703.4
2018,10,8,11,0,956.0,74.0,1.8,24.6,760.0,984.55,715.31
2018,10,8,11,15,958.0,74.5,1.85,24.8,770.5,999.16,724.02
2018,10,8,11,30,960.0,75.0,1.9,25.0,781.0,1009.85,730.42
2018,10,8,11,45,960.0,75.5,1.9,25.25,783.0,1014.61,732.46
2018,10,8,12,0,960.0,76.0,1.9,25.5,785.0,1015.35,732.15
2018,10,8,12,15,958.5,76.0,1.95,25.55,779.0,1010.03,729.41
2018,10,8,12,30,957.0,76.0,2.0,25.6,773.0,1000.71,724.32
2018,10,8,12,45,953.0,75.5,2.05,25.7,758.5,984.53,714.83
2018,10,8,13,0,949.0,75.0,2.1,25.8,744.0,964.56,703.03
2018,10,8,13,15,943.0,74.5,2.15,25.8,722.0,939.11,687.99
2018,10,8,13,30,937.0,74.0,2.2,25.8,700.0,910.21,670.68
2018,10,8,13,45,927.5,73.5,2.2,25.75,670.5,875.07,648.81
2018,10,8,14,0,918.0,73.0,2.2,25.7,641.0,837.05,624.91
2018,10,8,14,15,905.5,71.5,2.25,25.5,604.5,792.87,597.32
2018,10,8,14,30,893.0,70.0,2.3,25.3,568.0,746.51,567.79
2018,10,8,14,45,876.0,67.5,2.35,25.15,525.5,693.95,533.21
2018,10,8,15,0,859.0,65.0,2.4,25.0,483.0,640.17,496.33
2018,10,8,15,15,835.5,63.0,2.4,25.0,436.5,582.15,453.11
2018,10,8,15,30,812.0,61.0,2.4,25.0,390.0,527.02,410.58
2018,10,8,15,45,776.5,58.0,2.45,24.25,340.0,461.9,360.29
2018,10,8,16,0,741.0,55.0,2.5,23.5,290.0,398.85,309.48
2018,10,8,16,15,687.0,51.0,2.3,22.7,238.5,330.01,251.98
2018,10,8,16,30,633.0,47.0,2.1,21.9,187.0,266.17,196.87
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,195.13,136.28
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,135.42,85.48
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,71.41,30.23
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,24.81,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,25.89,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,72.1,26.61
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,128.31,81.69
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,196.43,139.17
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,258.37,193.93
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,328.59,254.54
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,392.54,308.75
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,459.86,363.4
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,521.56,411.18
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,584.34,457.59
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,637.73,495.32
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,693.94,532.27
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,742.56,562.31
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,789.22,590.31
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,831.0,615.08
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,870.03,637.72
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,904.39,657.44
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,935.61,675.05
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,959.47,687.96
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,979.76,698.73
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,995.14,707.95
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,1006.66,714.97
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,1011.19,717.71
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,1011.74,718.23
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,1005.36,715.95
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,995.04,711.35
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,979.1,703.39
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,959.45,693.08
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,923.17,672.27
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,884.48,649.68
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,827.79,614.78
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,768.16,577.16
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,681.2,519.19
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,594.32,457.73
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,613.63,475.65
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,612.11,477.12
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,556.25,434.85
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,500.55,391.76
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,444.05,348.34
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,387.89,302.85
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,315.09,242.13
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,248.73,185.36
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,179.63,126.61
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,121.34,77.36
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,63.05,23.7
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,20.59,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.81,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,7.41,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,68.26,43.47
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,148.22,107.4
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,159.02,121.99
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,159.82,126.66
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,232.47,188.49
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,310.19,252.85
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,435.89,354.43
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,576.67,464.23
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,632.75,505.8
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,688.44,545.84
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,734.22,576.2
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,782.78,608.07
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,825.54,635.64
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,865.93,661.31
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,899.37,681.88
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,929.7,700.28
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,953.99,714.45
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,974.73,726.33
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,989.22,734.61
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,999.9,740.56
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,1004.31,743.07
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,1004.8,743.24
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,998.31,739.01
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,987.97,732.49
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,969.36,721.11
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,947.19,707.5
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,921.5,691.47
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,892.55,673.27
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,855.86,650.05
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,816.5,624.8
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,771.79,595.83
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,730.06,568.56
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,676.86,532.44
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,622.83,493.22
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,563.53,447.99
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,504.76,401.76
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,438.85,349.41
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,376.93,298.18
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,307.27,238.97
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,243.8,183.47
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,174.36,123.91
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,116.58,74.77
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,56.95,17.08
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,14.79,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,17.75,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,50.11,13.24
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,76.51,49.19
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,103.45,73.96
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,92.87,69.99
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,72.89,55.83
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,80.6,62.9
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,85.88,67.22
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,164.5,133.01
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,243.11,197.34
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,287.96,231.83
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,331.84,264.81
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,392.59,311.42
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,456.8,359.47
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,509.15,397.33
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,551.38,427.46
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,601.65,463.45
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,653.35,499.71
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,635.27,484.05
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,613.78,466.59
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,614.71,466.11
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,614.15,464.42
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,574.84,435.54
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,548.67,415.95
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,661.3,500.83
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,770.95,579.63
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,856.29,638.74
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,922.2,682.34
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,869.04,647.05
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,819.28,615.0
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,821.02,617.18
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,813.06,612.36
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,768.43,583.46
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,721.87,553.2
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,674.27,521.72
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,620.96,483.82
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,561.08,439.32
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,501.69,393.7
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,437.49,343.09
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,375.72,292.54
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,307.9,235.95
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,244.86,181.57
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,175.83,122.87
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,118.1,73.74
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,57.06,10.55
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,15.59,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,18.46,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,52.43,9.89
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,104.92,67.49
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,168.5,120.95
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,228.12,173.27
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,295.93,231.89
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,358.5,285.29
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,425.35,340.18
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,484.77,387.09
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,544.25,432.25
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,599.62,472.38
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,654.94,510.9
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,706.8,544.45
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,757.95,576.26
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,796.97,599.08
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,839.77,624.07
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,873.71,643.78
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,904.69,661.46
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,928.97,674.71
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,949.85,685.85
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,964.97,694.79
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,976.38,701.57
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,981.05,705.11
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,981.87,706.39
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,975.53,703.53
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,965.39,698.39
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,948.75,689.82
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,928.56,678.9
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,902.02,663.95
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,872.31,646.7
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,836.93,624.9
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,798.91,601.05
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,752.03,571.4
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,698.98,536.75
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,612.14,474.87
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,529.19,413.1
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,436.73,342.49
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,357.87,280.76
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,321.96,252.69
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,283.32,220.82
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,265.92,203.2
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,236.89,173.79
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,168.98,116.26
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,112.36,68.33
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,53.26,1.28
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,13.89,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,20.57,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,61.23,5.83
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,118.29,73.55
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,187.31,131.44
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,248.0,184.94
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,317.66,245.18
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,381.4,299.69
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,448.75,355.15
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,510.21,403.79
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,572.88,451.45
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,629.4,492.86
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,681.19,528.85
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,731.22,562.26
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,779.72,594.1
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,822.59,621.78
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,863.06,647.59
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,896.4,668.7
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,926.62,687.71
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,951.38,703.7
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,972.55,717.42
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,987.55,727.19
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,998.69,734.62
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,1003.43,738.01
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,1004.18,738.99
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,998.36,736.09
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,988.57,730.75
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,972.56,721.53
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,952.77,709.86
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,926.79,693.56
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,897.43,675.01
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,862.18,652.63
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,824.07,628.1
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,779.27,598.61
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,732.3,567.21
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,680.58,531.88
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,627.69,493.63
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,567.75,447.69
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,510.99,402.68
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,445.67,350.44
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,382.59,298.03
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,313.36,239.06
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,249.53,183.05
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,178.73,122.34
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,120.6,71.82
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,54.05,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,11.94,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,20.16,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,60.15,0.0
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,117.66,73.37
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,185.86,131.4
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,249.39,187.65
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,320.79,249.44
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,385.0,304.25
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,452.86,359.74
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,514.37,407.87
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,577.03,454.79
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,630.84,493.45
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,687.57,531.78
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,737.21,564.23
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,785.12,595.04
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,827.0,621.35
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,866.26,645.7
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,900.36,665.37
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,931.29,682.85
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,956.03,696.26
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,977.17,707.43
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,991.66,714.14
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,1002.27,718.55
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,1005.89,718.87
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,1005.52,716.94
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,1000.33,713.48
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,991.2,707.79
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,974.68,697.82
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,954.41,685.7
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,927.7,670.72
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,897.58,653.52
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,861.92,632.44
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,823.42,609.27
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,778.49,581.9
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,731.47,552.59
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,678.65,518.48
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,624.76,481.16
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,568.44,439.47
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,508.75,393.93
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,442.55,343.12
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,378.79,291.75
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,308.94,233.59
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,244.73,178.26
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,174.92,119.17
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,115.94,68.05
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,50.93,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,5.72,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,19.92,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,59.72,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,121.16,74.28
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,195.32,137.04
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,260.36,195.12
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,333.02,258.79
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,398.79,315.81
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,467.99,373.5
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,527.93,421.75
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,591.33,470.59
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,648.37,512.75
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,704.74,551.74
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,755.38,584.62
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,804.14,615.48
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,846.72,640.9
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,886.53,663.9
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,920.87,683.45
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,951.93,700.56
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,976.8,713.42
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,997.92,723.79
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,1011.67,731.37
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,1021.41,736.61
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,1025.19,738.3
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,1024.86,737.63
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,1018.08,734.27
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,1007.25,728.56
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,990.6,719.13
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,970.13,707.35
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,943.02,692.03
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,912.44,674.32
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,875.68,651.93
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,836.03,627.38
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,790.3,598.56
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,742.4,567.76
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,688.32,532.22
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,633.14,493.36
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,573.1,448.06
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,516.31,403.58
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,449.65,351.0
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,385.35,298.11
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,314.06,237.95
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,248.48,180.86
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,175.61,118.96
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,116.77,66.85
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,47.53,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,9.53,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,57.86,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,119.76,72.5
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,193.94,134.98
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,259.31,192.39
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,332.54,255.25
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,398.17,310.76
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,467.35,366.76
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,527.72,413.47
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,591.65,460.62
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,648.68,500.68
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,705.04,537.59
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,756.01,568.51
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,805.15,597.37
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,848.35,621.46
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,888.87,643.32
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,921.84,661.63
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,951.45,677.81
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,975.86,690.73
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,996.5,701.42
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,1011.27,711.45
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,1022.03,719.25
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,1025.76,723.82
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,1025.37,725.94
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,1017.81,722.26
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,1006.18,716.26
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,989.44,707.9
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,968.86,697.11
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,941.18,682.13
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,910.05,664.76
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,873.18,643.36
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,833.42,619.68
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,787.98,591.5
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,740.46,561.39
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,685.99,525.76
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,630.49,486.84
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,570.19,441.86
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,513.12,397.64
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,445.78,345.16
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,380.97,292.4
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,309.57,232.77
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,244.15,176.31
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,171.2,114.81
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,112.28,61.98
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,45.1,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,9.05,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,47.11,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,110.52,66.36
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,182.57,127.61
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,244.42,182.15
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,316.14,244.1
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,381.01,299.6
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,449.74,356.16
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,511.53,404.5
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,574.61,451.68
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,627.4,489.44
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,683.14,527.07
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,733.48,559.07
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,782.23,589.3
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,824.69,614.73
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,864.68,638.16
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,898.68,658.79
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,929.5,677.34
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,953.52,690.61
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,973.93,701.67
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,988.28,711.23
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,998.73,718.53
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,1002.18,721.42
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,1001.63,721.97
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,994.86,719.28
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,984.16,714.21
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,967.3,705.1
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,946.74,693.63
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,919.53,677.25
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,888.96,658.68
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,852.92,636.7
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,814.1,612.62
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,768.55,583.42
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,721.01,552.42
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,668.07,517.4
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,618.03,481.5
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,557.32,435.63
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,497.16,388.68
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,430.59,336.04
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,366.74,283.42
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,296.0,223.8
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,231.45,167.76
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,161.82,108.74
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,102.57,54.52
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,38.91,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
