Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
2018,10,28,6,30,35.0,7.0,2.0,14.0,7.0,11.24,0.0
2018,10,28,6,45,73.5,22.5,2.2,14.3,28.5,40.48,6.34
2018,10,28,7,0,112.0,38.0,2.4,14.6,50.0,74.8,50.96
2018,10,28,7,15,156.5,55.0,2.5,15.0,81.0,113.41,85.05
2018,10,28,7,30,201.0,72.0,2.6,15.4,112.0,157.15,123.21
2018,10,28,7,45,239.0,88.5,2.7,15.8,148.5,202.45,162.59
2018,10,28,8,0,277.0,105.0,2.8,16.2,185.0,251.61,204.55
2018,10,28,8,15,308.5,120.0,2.9,16.7,223.0,299.19,244.3
2018,10,28,8,30,340.0,135.0,3.0,17.2,261.0,349.35,285.21
2018,10,28,8,45,368.5,148.0,3.05,17.65,299.0,407.14,331.02
2018,10,28,9,0,397.0,161.0,3.1,18.1,337.0,457.76,370.29
2018,10,28,9,15,427.5,169.5,3.1,18.6,374.0,506.08,406.92
2018,10,28,9,30,458.0,178.0,3.1,19.1,411.0,555.39,443.54
2018,10,28,9,45,506.5,175.0,3.15,19.6,447.0,606.47,481.47
2018,10,28,10,0,555.0,172.0,3.2,20.1,483.0,658.7,519.57
2018,10,28,10,15,575.0,174.5,3.25,20.55,509.0,694.0,544.22
2018,10,28,10,30,595.0,177.0,3.3,21.0,535.0,733.32,571.41
2018,10,28,10,45,633.5,169.5,3.35,21.45,560.5,771.59,597.84
2018,10,28,11,0,672.0,162.0,3.4,21.9,586.0,808.21,622.24
2018,10,28,11,15,788.5,125.5,3.45,22.25,630.0,875.1,667.82
2018,10,28,11,30,905.0,89.0,3.5,22.6,674.0,937.18,709.17
2018,10,28,11,45,870.0,101.0,3.55,22.9,664.0,930.06,703.17
2018,10,28,12,0,835.0,113.0,3.6,23.2,654.0,911.33,689.92
2018,10,28,12,15,817.0,118.0,3.65,23.4,642.5,896.43,679.76
2018,10,28,12,30,799.0,123.0,3.7,23.6,631.0,878.25,667.41
2018,10,28,12,45,847.0,104.0,3.75,23.8,631.5,888.34,674.8
2018,10,28,13,0,895.0,85.0,3.8,24.0,632.0,885.83,673.41
2018,10,28,13,15,795.5,109.5,3.85,24.0,583.0,817.9,627.0
2018,10,28,13,30,696.0,134.0,3.9,24.0,534.0,747.59,578.52
2018,10,28,13,45,663.5,135.0,3.9,24.0,500.5,702.01,546.99
2018,10,28,14,0,631.0,136.0,3.9,24.0,467.0,655.78,513.71
2018,10,28,14,15,668.5,114.5,3.9,23.8,443.5,635.42,500.52
2018,10,28,14,30,706.0,93.0,3.9,23.6,420.0,609.47,482.56
2018,10,28,14,45,679.0,88.5,3.9,23.4,380.0,556.22,442.4
2018,10,28,15,0,652.0,84.0,3.9,23.2,340.0,503.3,401.57
2018,10,28,15,15,670.5,72.5,3.9,23.2,308.0,468.18,373.31
2018,10,28,15,30,689.0,61.0,3.9,23.2,276.0,427.95,339.66
2018,10,28,15,45,607.0,59.5,3.75,22.45,226.0,353.8,278.74
2018,10,28,16,0,525.0,58.0,3.6,21.7,176.0,285.31,221.05
2018,10,28,16,15,448.0,48.0,3.3,20.95,131.5,217.25,162.77
2018,10,28,16,30,371.0,38.0,3.0,20.2,87.0,157.47,110.92
2018,10,28,16,45,277.5,27.5,2.7,19.5,55.5,101.69,59.56
2018,10,28,17,0,184.0,17.0,2.4,18.8,24.0,46.27,0.0
2018,10,28,17,15,92.0,8.5,2.4,18.35,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.0,12.1,8.0,13.86,0.0
2018,10,29,6,45,112.0,22.0,3.1,12.35,31.0,49.28,2.66
2018,10,29,7,0,176.0,36.0,3.2,12.6,54.0,92.91,63.38
2018,10,29,7,15,235.0,50.5,3.4,13.15,88.0,137.36,103.45
2018,10,29,7,30,294.0,65.0,3.6,13.7,122.0,188.72,148.81
2018,10,29,7,45,332.5,79.0,3.8,14.25,160.5,237.35,191.94
2018,10,29,8,0,371.0,93.0,4.0,14.8,199.0,289.7,237.32
2018,10,29,8,15,351.0,113.0,4.15,15.45,226.5,321.48,264.5
2018,10,29,8,30,331.0,133.0,4.3,16.1,254.0,341.61,281.23
2018,10,29,8,45,318.5,153.0,4.5,16.75,281.0,372.05,305.47
2018,10,29,9,0,306.0,173.0,4.7,17.4,308.0,400.56,327.41
2018,10,29,9,15,268.5,194.5,4.7,17.9,320.0,411.33,334.21
2018,10,29,9,30,231.0,216.0,4.7,18.4,332.0,407.45,329.34
2018,10,29,9,45,247.0,225.5,4.7,18.85,356.5,449.76,361.59
2018,10,29,10,0,263.0,235.0,4.7,19.3,381.0,481.34,385.13
2018,10,29,10,15,171.5,249.5,4.7,19.55,346.5,416.44,331.81
2018,10,29,10,30,80.0,264.0,4.7,19.8,312.0,345.78,273.61
2018,10,29,10,45,86.5,273.0,4.65,20.05,326.0,362.86,286.65
2018,10,29,11,0,93.0,282.0,4.6,20.3,340.0,379.96,299.42
2018,10,29,11,15,168.0,286.5,4.6,20.3,393.5,467.39,368.51
2018,10,29,11,30,243.0,291.0,4.6,20.3,447.0,542.04,426.68
2018,10,29,11,45,379.5,255.0,4.65,20.3,499.0,640.0,503.64
2018,10,29,12,0,516.0,219.0,4.7,20.3,551.0,737.68,578.73
2018,10,29,12,15,609.5,185.5,4.7,20.1,573.5,787.31,617.38
2018,10,29,12,30,703.0,152.0,4.7,19.9,596.0,828.39,647.77
2018,10,29,12,45,688.5,153.0,4.7,19.65,579.5,806.98,633.13
2018,10,29,13,0,674.0,154.0,4.7,19.4,563.0,783.07,617.06
2018,10,29,13,15,761.0,123.5,4.75,19.2,569.5,806.99,636.25
2018,10,29,13,30,848.0,93.0,4.8,19.0,576.0,819.99,647.36
2018,10,29,13,45,760.0,110.5,4.8,18.75,527.0,748.98,596.66
2018,10,29,14,0,672.0,128.0,4.8,18.5,478.0,676.79,544.35
2018,10,29,14,15,733.0,104.5,4.8,18.4,462.0,669.35,540.67
2018,10,29,14,30,794.0,81.0,4.8,18.3,446.0,652.15,528.98
2018,10,29,14,45,734.0,83.5,4.8,18.2,397.0,582.11,474.17
2018,10,29,15,0,674.0,86.0,4.8,18.1,348.0,517.54,422.54
2018,10,29,15,15,703.0,72.0,4.8,18.1,316.0,484.28,395.02
2018,10,29,15,30,732.0,58.0,4.8,18.1,284.0,444.85,360.98
2018,10,29,15,45,685.5,53.0,4.55,17.8,236.5,378.94,304.13
2018,10,29,16,0,639.0,48.0,4.3,17.5,189.0,316.51,248.65
2018,10,29,16,15,519.0,44.0,3.9,16.95,140.0,236.21,179.09
2018,10,29,16,30,399.0,40.0,3.5,16.4,91.0,166.74,118.85
2018,10,29,16,45,264.0,27.0,3.05,15.85,54.5,97.09,55.66
2018,10,29,17,0,129.0,14.0,2.6,15.3,18.0,34.25,0.0
2018,10,29,17,15,64.5,7.0,2.55,14.9,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,30,6,15,58.0,4.5,2.0,10.05,5.0,0.0,0.0
2018,10,30,6,30,116.0,9.0,2.1,10.5,10.0,23.58,0.0
2018,10,30,6,45,294.5,19.0,2.2,10.95,42.5,80.08,0.0
2018,10,30,7,0,473.0,29.0,2.3,11.4,75.0,156.35,103.58
2018,10,30,7,15,569.0,34.5,2.5,12.0,121.5,220.84,163.7
2018,10,30,7,30,665.0,40.0,2.7,12.6,168.0,295.25,230.36
2018,10,30,7,45,721.0,44.5,2.95,13.2,217.5,361.5,290.2
2018,10,30,8,0,777.0,49.0,3.2,13.8,267.0,432.43,352.1
2018,10,30,8,15,813.0,52.0,3.3,14.4,315.0,492.21,403.06
2018,10,30,8,30,849.0,55.0,3.4,15.0,363.0,556.26,455.45
2018,10,30,8,45,873.5,57.0,3.55,15.55,407.0,613.23,500.79
2018,10,30,9,0,898.0,59.0,3.7,16.1,451.0,669.94,544.44
2018,10,30,9,15,913.5,61.0,3.75,16.65,489.5,719.7,579.29
2018,10,30,9,30,929.0,63.0,3.8,17.2,528.0,767.74,612.27
2018,10,30,9,45,939.5,65.0,3.85,17.7,560.0,809.9,640.56
2018,10,30,10,0,950.0,67.0,3.9,18.2,592.0,849.45,666.64
2018,10,30,10,15,957.5,67.5,3.9,18.6,616.5,881.83,687.38
2018,10,30,10,30,965.0,68.0,3.9,19.0,641.0,910.99,705.75
2018,10,30,10,45,969.5,68.5,3.9,19.4,658.0,934.12,719.86
2018,10,30,11,0,974.0,69.0,3.9,19.8,675.0,953.6,731.48
2018,10,30,11,15,976.0,69.5,3.95,20.1,684.0,967.05,739.61
2018,10,30,11,30,978.0,70.0,4.0,20.4,693.0,976.58,745.22
2018,10,30,11,45,977.5,70.5,4.0,20.7,694.0,979.86,746.41
2018,10,30,12,0,977.0,71.0,4.0,21.0,695.0,979.13,745.07
2018,10,30,12,15,973.0,71.5,4.0,21.15,687.5,971.25,739.44
2018,10,30,12,30,969.0,72.0,4.0,21.3,680.0,959.45,731.34
2018,10,30,12,45,962.5,72.5,4.05,21.45,664.5,941.63,719.54
2018,10,30,13,0,956.0,73.0,4.1,21.6,649.0,920.18,705.35
2018,10,30,13,15,948.5,71.5,4.15,21.6,625.5,891.98,686.89
2018,10,30,13,30,941.0,70.0,4.2,21.6,602.0,860.51,666.12
2018,10,30,13,45,930.5,68.5,4.2,21.65,572.0,823.57,641.01
2018,10,30,14,0,920.0,67.0,4.2,21.7,542.0,783.94,613.82
2018,10,30,14,15,905.5,65.5,4.2,21.55,505.5,738.96,582.92
2018,10,30,14,30,891.0,64.0,4.2,21.4,469.0,692.07,550.21
2018,10,30,14,45,869.5,61.5,4.2,21.3,427.0,637.88,510.26
2018,10,30,15,0,848.0,59.0,4.2,21.2,385.0,583.0,467.56
2018,10,30,15,15,816.0,56.0,4.2,21.2,338.5,524.77,420.63
2018,10,30,15,30,784.0,53.0,4.2,21.2,292.0,463.73,370.06
2018,10,30,15,45,735.0,49.0,3.65,20.4,243.0,395.35,312.47
2018,10,30,16,0,686.0,45.0,3.1,19.6,194.0,330.6,256.0
2018,10,30,16,15,557.0,41.5,2.75,18.6,142.5,245.4,183.68
2018,10,30,16,30,428.0,38.0,2.4,17.6,91.0,172.22,121.13
2018,10,30,16,45,259.0,25.0,2.05,16.6,53.0,93.02,50.47
2018,10,30,17,0,90.0,12.0,1.7,15.6,15.0,25.91,0.0
2018,10,30,17,15,45.0,6.0,1.7,15.2,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,6,15,41.0,4.0,1.3,12.05,4.0,0.0,0.0
2018,10,31,6,30,82.0,8.0,1.3,12.4,8.0,18.17,0.0
2018,10,31,6,45,267.5,17.5,1.25,12.7,39.0,72.94,0.0
2018,10,31,7,0,453.0,27.0,1.2,13.0,70.0,149.13,96.7
2018,10,31,7,15,546.5,33.5,1.35,13.85,115.0,212.29,155.28
2018,10,31,7,30,640.0,40.0,1.5,14.7,160.0,285.37,219.58
2018,10,31,7,45,674.0,46.0,1.6,15.55,204.0,342.68,270.95
2018,10,31,8,0,708.0,52.0,1.7,16.4,248.0,402.38,322.29
2018,10,31,8,15,763.5,52.5,1.75,17.15,297.5,468.9,376.9
2018,10,31,8,30,819.0,53.0,1.8,17.9,347.0,535.35,429.49
2018,10,31,8,45,842.5,54.5,1.85,18.6,389.0,589.58,470.94
2018,10,31,9,0,866.0,56.0,1.9,19.3,431.0,643.55,510.76
2018,10,31,9,15,839.0,69.5,1.9,19.9,458.5,680.99,535.19
2018,10,31,9,30,812.0,83.0,1.9,20.5,486.0,708.93,552.5
2018,10,31,9,45,865.0,74.5,1.95,21.1,528.0,762.01,587.79
2018,10,31,10,0,918.0,66.0,2.0,21.7,570.0,820.61,626.02
2018,10,31,10,15,927.0,67.0,2.1,22.05,595.0,853.91,647.31
2018,10,31,10,30,936.0,68.0,2.2,22.4,620.0,884.19,666.7
2018,10,31,10,45,942.0,69.0,2.25,22.75,637.5,908.64,681.69
2018,10,31,11,0,948.0,70.0,2.3,23.1,655.0,929.58,694.41
2018,10,31,11,15,926.5,78.0,2.4,23.3,657.0,930.68,694.88
2018,10,31,11,30,905.0,86.0,2.5,23.5,659.0,927.52,692.83
2018,10,31,11,45,865.0,99.5,2.65,23.75,648.0,917.86,686.86
2018,10,31,12,0,825.0,113.0,2.8,24.0,637.0,896.58,673.12
2018,10,31,12,15,876.0,95.0,2.85,24.15,646.0,909.54,682.26
2018,10,31,12,30,927.0,77.0,2.9,24.3,655.0,925.74,693.43
2018,10,31,12,45,934.0,73.0,3.0,24.45,643.5,914.94,686.86
2018,10,31,13,0,941.0,69.0,3.1,24.6,632.0,900.2,677.93
2018,10,31,13,15,922.5,71.0,3.05,24.6,606.0,867.33,656.07
2018,10,31,13,30,904.0,73.0,3.0,24.6,580.0,831.79,632.45
2018,10,31,13,45,845.0,80.5,3.0,24.65,535.0,774.46,593.6
2018,10,31,14,0,786.0,88.0,3.0,24.7,490.0,711.14,550.02
2018,10,31,14,15,754.0,87.5,2.95,24.55,451.5,658.95,514.01
2018,10,31,14,30,722.0,87.0,2.9,24.4,413.0,609.03,478.09
2018,10,31,14,45,725.5,77.0,2.9,24.25,378.5,566.39,446.77
2018,10,31,15,0,729.0,67.0,2.9,24.1,344.0,523.73,414.27
2018,10,31,15,15,699.5,63.0,2.9,24.1,302.0,467.54,369.78
2018,10,31,15,30,670.0,59.0,2.9,24.1,260.0,412.39,324.72
2018,10,31,15,45,660.0,50.0,2.5,23.1,220.0,361.8,282.16
2018,10,31,16,0,650.0,41.0,2.1,22.1,180.0,310.93,237.42
2018,10,31,16,15,547.5,37.0,1.95,21.05,133.5,234.65,172.9
2018,10,31,16,30,445.0,33.0,1.8,20.0,87.0,171.15,118.05
2018,10,31,16,45,290.5,23.5,1.65,18.9,52.5,97.42,49.09
2018,10,31,17,0,136.0,14.0,1.5,17.8,18.0,35.04,0.0
2018,10,31,17,15,68.0,7.0,1.5,17.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.3,14.5,3.0,2.86,0.0
2018,11,1,6,45,15.5,16.0,1.3,14.8,17.0,18.57,0.0
2018,11,1,7,0,24.0,29.0,1.3,15.1,31.0,35.6,21.27
2018,11,1,7,15,40.5,46.0,1.5,16.0,52.5,59.55,42.7
2018,11,1,7,30,57.0,63.0,1.7,16.9,74.0,89.81,68.65
2018,11,1,7,45,82.0,77.0,1.95,17.8,97.0,117.86,92.56
2018,11,1,8,0,107.0,91.0,2.2,18.7,120.0,148.65,118.53
2018,11,1,8,15,89.5,95.5,2.3,19.35,123.0,149.06,119.1
2018,11,1,8,30,72.0,100.0,2.4,20.0,126.0,147.83,117.89
2018,11,1,8,45,192.0,132.0,2.5,20.6,212.0,269.25,217.21
2018,11,1,9,0,312.0,164.0,2.6,21.2,298.0,393.31,315.22
2018,11,1,9,15,298.5,184.0,2.65,21.7,321.0,419.56,333.82
2018,11,1,9,30,285.0,204.0,2.7,22.2,344.0,443.9,350.94
2018,11,1,9,45,218.5,214.5,2.75,22.75,326.0,403.03,317.54
2018,11,1,10,0,152.0,225.0,2.8,23.3,308.0,368.21,288.54
2018,11,1,10,15,202.0,227.5,2.8,23.8,342.5,416.12,325.46
2018,11,1,10,30,252.0,230.0,2.8,24.3,377.0,479.02,372.38
2018,11,1,10,45,407.5,211.5,2.85,24.75,457.5,611.86,472.07
2018,11,1,11,0,563.0,193.0,2.9,25.2,538.0,735.14,561.36
2018,11,1,11,15,587.5,187.5,2.9,25.6,552.5,757.48,575.57
2018,11,1,11,30,612.0,182.0,2.9,26.0,567.0,783.5,592.8
2018,11,1,11,45,640.5,173.0,2.9,26.4,576.5,801.67,604.12
2018,11,1,12,0,669.0,164.0,2.9,26.8,586.0,816.89,613.53
2018,11,1,12,15,705.0,149.5,2.9,27.0,590.0,829.39,621.67
2018,11,1,12,30,741.0,135.0,2.9,27.2,594.0,838.01,627.29
2018,11,1,12,45,815.5,108.5,2.9,27.4,602.5,858.23,640.97
2018,11,1,13,0,890.0,82.0,2.9,27.6,611.0,869.84,648.82
2018,11,1,13,15,895.5,77.5,2.85,27.65,593.0,850.43,635.92
2018,11,1,13,30,901.0,73.0,2.8,27.7,575.0,827.35,620.85
2018,11,1,13,45,826.5,86.5,2.75,27.7,528.5,765.25,578.97
2018,11,1,14,0,752.0,100.0,2.7,27.7,482.0,700.67,534.98
2018,11,1,14,15,725.5,97.0,2.6,27.55,444.0,650.7,500.81
2018,11,1,14,30,699.0,94.0,2.5,27.4,406.0,600.26,464.35
2018,11,1,14,45,738.0,77.5,2.4,27.25,379.5,573.51,445.19
2018,11,1,15,0,777.0,61.0,2.3,27.1,353.0,543.81,422.72
2018,11,1,15,15,700.5,64.0,2.3,27.1,302.5,467.93,364.12
2018,11,1,15,30,624.0,67.0,2.3,27.1,252.0,399.47,309.79
2018,11,1,15,45,626.0,56.0,1.7,25.85,214.5,354.16,271.87
2018,11,1,16,0,628.0,45.0,1.1,24.6,177.0,305.73,229.41
2018,11,1,16,15,535.5,39.0,1.15,23.85,131.0,231.86,167.96
2018,11,1,16,30,443.0,33.0,1.2,23.1,85.0,170.03,114.98
2018,11,1,16,45,287.0,23.0,1.2,22.35,50.5,95.17,43.48
2018,11,1,17,0,131.0,13.0,1.2,21.6,16.0,33.13,0.0
2018,11,1,17,15,65.5,6.5,1.15,21.25,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,6,15,33.5,3.0,1.1,14.85,3.0,0.0,0.0
2018,11,2,6,30,67.0,6.0,1.1,15.1,6.0,5.72,0.0
2018,11,2,6,45,238.0,17.0,1.05,15.3,35.0,59.66,0.0
2018,11,2,7,0,409.0,28.0,1.0,15.5,64.0,141.06,88.21
2018,11,2,7,15,509.5,34.0,1.15,16.25,107.5,200.2,144.24
2018,11,2,7,30,610.0,40.0,1.3,17.0,151.0,272.87,207.4
2018,11,2,7,45,668.5,45.0,1.45,17.75,198.5,337.31,263.82
2018,11,2,8,0,727.0,50.0,1.6,18.5,246.0,406.75,322.49
2018,11,2,8,15,764.5,53.0,1.7,19.2,292.0,467.53,372.5
2018,11,2,8,30,802.0,56.0,1.8,19.9,338.0,530.17,422.04
2018,11,2,8,45,827.5,58.5,1.85,20.6,380.5,582.27,461.81
2018,11,2,9,0,853.0,61.0,1.9,21.3,423.0,637.91,502.69
2018,11,2,9,15,870.5,63.5,2.0,22.0,461.0,687.56,536.66
2018,11,2,9,30,888.0,66.0,2.1,22.7,499.0,735.8,568.61
2018,11,2,9,45,900.0,67.5,2.2,23.35,530.5,776.89,595.12
2018,11,2,10,0,912.0,69.0,2.3,24.0,562.0,815.61,619.71
2018,11,2,10,15,917.5,71.0,2.4,24.45,585.5,846.96,639.53
2018,11,2,10,30,923.0,73.0,2.5,24.9,609.0,875.15,657.17
2018,11,2,10,45,927.0,74.0,2.55,25.35,625.5,897.52,670.49
2018,11,2,11,0,931.0,75.0,2.6,25.8,642.0,916.39,681.55
2018,11,2,11,15,931.0,76.5,2.7,26.05,650.5,928.69,689.28
2018,11,2,11,30,931.0,78.0,2.8,26.3,659.0,937.23,694.69
2018,11,2,11,45,938.0,76.0,2.85,26.55,662.5,944.08,698.75
2018,11,2,12,0,945.0,74.0,2.9,26.8,666.0,947.12,700.45
2018,11,2,12,15,942.5,73.5,3.0,26.9,658.5,939.55,696.09
2018,11,2,12,30,940.0,73.0,3.1,27.0,651.0,928.2,689.4
2018,11,2,12,45,890.0,86.0,3.15,27.05,623.0,887.79,663.01
2018,11,2,13,0,840.0,99.0,3.2,27.1,595.0,852.17,639.93
2018,11,2,13,15,587.5,162.0,3.25,26.95,502.5,698.43,533.63
2018,11,2,13,30,335.0,225.0,3.3,26.8,410.0,531.51,409.38
2018,11,2,13,45,450.0,183.0,3.35,26.7,417.5,576.16,446.33
2018,11,2,14,0,565.0,141.0,3.4,26.6,425.0,604.94,470.32
2018,11,2,14,15,655.0,111.0,3.4,26.3,418.0,615.01,479.96
2018,11,2,14,30,745.0,81.0,3.4,26.0,411.0,612.45,480.04
2018,11,2,14,45,641.5,91.5,3.35,25.65,356.5,529.35,416.96
2018,11,2,15,0,538.0,102.0,3.3,25.3,302.0,449.79,355.57
2018,11,2,15,15,588.5,80.5,3.3,25.3,274.0,426.71,337.16
2018,11,2,15,30,639.0,59.0,3.3,25.3,246.0,396.53,311.52
2018,11,2,15,45,600.0,53.0,2.65,24.05,204.0,338.22,263.01
2018,11,2,16,0,561.0,47.0,2.0,22.8,162.0,282.9,215.34
2018,11,2,16,15,444.5,41.5,1.85,21.9,117.5,205.81,151.01
2018,11,2,16,30,328.0,36.0,1.7,21.0,73.0,141.04,96.4
2018,11,2,16,45,218.0,24.0,1.55,20.1,43.5,80.3,33.17
2018,11,2,17,0,108.0,12.0,1.4,19.2,14.0,28.42,0.0
2018,11,2,17,15,54.0,6.0,1.45,18.8,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,6,15,25.0,3.0,1.55,13.25,2.5,0.0,0.0
2018,11,3,6,30,50.0,6.0,1.5,13.6,5.0,0.0,0.0
2018,11,3,6,45,232.0,17.0,1.45,14.0,34.0,58.3,0.0
2018,11,3,7,0,414.0,28.0,1.4,14.4,63.0,141.2,86.77
2018,11,3,7,15,540.5,33.0,1.5,15.3,109.5,207.71,149.73
2018,11,3,7,30,667.0,38.0,1.6,16.2,156.0,290.05,220.67
2018,11,3,7,45,707.5,43.5,1.75,17.15,202.0,350.59,274.68
2018,11,3,8,0,748.0,49.0,1.9,18.1,248.0,414.16,329.14
2018,11,3,8,15,796.5,50.0,1.9,18.8,296.5,479.15,382.5
2018,11,3,8,30,845.0,51.0,1.9,19.5,345.0,543.3,433.16
2018,11,3,8,45,867.5,53.5,1.95,20.15,387.5,599.02,475.72
2018,11,3,9,0,890.0,56.0,2.0,20.8,430.0,654.33,516.47
2018,11,3,9,15,895.0,59.5,2.15,21.55,464.5,697.95,546.05
2018,11,3,9,30,900.0,63.0,2.3,22.3,499.0,739.11,573.24
2018,11,3,9,45,921.5,62.0,2.5,23.05,533.0,784.74,603.53
2018,11,3,10,0,943.0,61.0,2.7,23.8,567.0,828.52,632.1
2018,11,3,10,15,950.0,62.5,2.8,24.25,591.5,861.28,652.87
2018,11,3,10,30,957.0,64.0,2.9,24.7,616.0,890.85,671.44
2018,11,3,10,45,961.5,65.0,3.0,25.2,633.0,914.27,685.69
2018,11,3,11,0,966.0,66.0,3.1,25.7,650.0,934.08,697.59
2018,11,3,11,15,968.0,66.5,3.15,26.0,659.0,947.33,705.39
2018,11,3,11,30,970.0,67.0,3.2,26.3,668.0,956.73,710.78
2018,11,3,11,45,969.0,67.0,3.3,26.55,668.5,958.89,712.03
2018,11,3,12,0,968.0,67.0,3.4,26.8,669.0,957.1,710.85
2018,11,3,12,15,923.5,80.0,3.5,26.9,649.0,928.26,692.08
2018,11,3,12,30,879.0,93.0,3.6,27.0,629.0,895.98,671.13
2018,11,3,12,45,786.5,117.5,3.65,27.1,588.5,839.5,633.15
2018,11,3,13,0,694.0,142.0,3.7,27.2,548.0,779.36,592.28
2018,11,3,13,15,749.5,120.0,3.75,27.15,543.5,785.1,597.8
2018,11,3,13,30,805.0,98.0,3.8,27.1,539.0,781.7,596.61
2018,11,3,13,45,821.0,90.0,3.8,27.05,519.5,761.58,583.57
2018,11,3,14,0,837.0,82.0,3.8,27.0,500.0,737.48,567.79
2018,11,3,14,15,771.5,85.5,3.7,26.8,449.5,664.58,516.6
2018,11,3,14,30,706.0,89.0,3.6,26.6,399.0,596.49,466.89
2018,11,3,14,45,639.5,92.0,3.5,26.4,352.5,527.51,414.76
2018,11,3,15,0,573.0,95.0,3.4,26.2,306.0,461.9,364.04
2018,11,3,15,15,518.0,88.5,3.4,26.2,261.0,396.31,312.34
2018,11,3,15,30,463.0,82.0,3.4,26.2,216.0,331.32,259.95
2018,11,3,15,45,420.0,71.5,2.6,24.85,176.5,275.85,214.42
2018,11,3,16,0,377.0,61.0,1.8,23.5,137.0,224.25,170.77
2018,11,3,16,15,313.5,49.0,1.7,22.55,100.5,168.45,123.59
2018,11,3,16,30,250.0,37.0,1.6,21.6,64.0,119.8,81.43
2018,11,3,16,45,153.0,23.0,1.55,20.6,37.0,64.27,22.08
2018,11,3,17,0,56.0,9.0,1.5,19.6,10.0,17.33,0.0
2018,11,3,17,15,28.0,4.5,1.5,19.25,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,4,6,15,18.5,2.5,0.85,14.85,2.0,0.0,0.0
2018,11,4,6,30,37.0,5.0,0.8,15.0,4.0,0.0,0.0
2018,11,4,6,45,89.0,17.5,0.8,15.15,22.5,32.72,0.0
2018,11,4,7,0,141.0,30.0,0.8,15.3,41.0,76.76,46.11
2018,11,4,7,15,199.5,44.5,0.8,15.95,72.5,119.58,87.01
2018,11,4,7,30,258.0,59.0,0.8,16.6,104.0,167.98,128.83
2018,11,4,7,45,393.0,65.0,0.8,17.2,157.0,244.18,191.97
2018,11,4,8,0,528.0,71.0,0.8,17.8,210.0,338.01,268.21
2018,11,4,8,15,605.0,74.0,0.8,18.4,260.5,409.2,325.15
2018,11,4,8,30,682.0,77.0,0.8,19.0,311.0,486.39,384.79
2018,11,4,8,45,749.0,74.5,0.85,19.6,361.5,554.18,435.9
2018,11,4,9,0,816.0,72.0,0.9,20.2,412.0,628.14,489.81
2018,11,4,9,15,690.0,106.0,1.0,21.05,411.5,616.68,478.83
2018,11,4,9,30,564.0,140.0,1.1,21.9,411.0,584.49,453.26
2018,11,4,9,45,516.0,163.5,1.25,22.75,423.5,594.62,459.09
2018,11,4,10,0,468.0,187.0,1.4,23.6,436.0,599.61,460.52
2018,11,4,10,15,550.5,170.0,1.5,24.05,476.0,661.21,505.39
2018,11,4,10,30,633.0,153.0,1.6,24.5,516.0,730.67,553.92
2018,11,4,10,45,710.0,136.5,1.75,24.95,554.5,791.24,594.48
2018,11,4,11,0,787.0,120.0,1.9,25.4,593.0,846.12,630.75
2018,11,4,11,15,823.0,112.5,2.05,25.55,613.5,878.73,652.64
2018,11,4,11,30,859.0,105.0,2.2,25.7,634.0,908.35,672.78
2018,11,4,11,45,911.0,90.5,2.35,25.85,652.5,932.93,689.66
2018,11,4,12,0,963.0,76.0,2.5,26.0,671.0,961.37,709.21
2018,11,4,12,15,959.5,77.0,2.65,26.0,664.0,954.67,706.08
2018,11,4,12,30,956.0,78.0,2.8,26.0,657.0,944.14,700.79
2018,11,4,12,45,949.0,77.5,2.9,25.95,641.0,925.0,689.55
2018,11,4,13,0,942.0,77.0,3.0,25.9,625.0,902.32,676.0
2018,11,4,13,15,934.5,75.5,3.15,25.75,602.0,874.63,659.57
2018,11,4,13,30,927.0,74.0,3.3,25.6,579.0,843.75,640.78
2018,11,4,13,45,893.0,75.0,3.4,25.45,540.0,792.22,606.97
2018,11,4,14,0,859.0,76.0,3.5,25.3,501.0,745.09,575.84
2018,11,4,14,15,861.0,71.5,3.55,24.95,471.5,710.38,553.35
2018,11,4,14,30,863.0,67.0,3.6,24.6,442.0,667.99,524.79
2018,11,4,14,45,832.0,64.5,3.65,24.3,398.0,613.7,484.74
2018,11,4,15,0,801.0,62.0,3.7,24.0,354.0,554.91,439.89
2018,11,4,15,15,776.5,58.5,3.7,24.0,312.0,499.07,395.23
2018,11,4,15,30,752.0,55.0,3.7,24.0,270.0,443.58,349.24
2018,11,4,15,45,697.0,50.5,3.3,22.75,222.0,374.29,292.0
2018,11,4,16,0,642.0,46.0,2.9,21.5,174.0,309.24,236.23
2018,11,4,16,15,547.5,39.5,2.65,20.45,127.5,236.31,173.53
2018,11,4,16,30,453.0,33.0,2.4,19.4,81.0,171.15,115.76
2018,11,4,16,45,281.0,22.0,2.15,18.3,47.0,90.25,25.55
2018,11,4,17,0,109.0,11.0,1.9,17.2,13.0,27.43,0.0
2018,11,4,17,15,54.5,5.5,1.9,16.75,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,6,15,15.0,2.0,1.6,11.75,1.5,0.0,0.0
2018,11,5,6,30,30.0,4.0,1.7,12.1,3.0,0.0,0.0
2018,11,5,6,45,198.0,15.0,1.75,12.4,28.5,49.76,0.0
2018,11,5,7,0,366.0,26.0,1.8,12.7,54.0,125.4,72.6
2018,11,5,7,15,473.5,32.5,1.95,13.35,96.0,185.8,134.24
2018,11,5,7,30,581.0,39.0,2.1,14.0,138.0,258.82,198.75
2018,11,5,7,45,643.0,43.0,2.2,14.6,183.5,321.55,255.04
2018,11,5,8,0,705.0,47.0,2.3,15.2,229.0,389.58,314.13
2018,11,5,8,15,743.5,50.0,2.4,16.0,274.0,449.31,364.61
2018,11,5,8,30,782.0,53.0,2.5,16.8,319.0,511.05,414.77
2018,11,5,8,45,809.0,55.0,2.55,17.6,360.5,562.16,454.92
2018,11,5,9,0,836.0,57.0,2.6,18.4,402.0,617.03,496.41
2018,11,5,9,15,853.0,59.0,2.8,19.15,438.5,664.77,530.6
2018,11,5,9,30,870.0,61.0,3.0,19.9,475.0,711.14,562.61
2018,11,5,9,45,882.0,63.0,3.15,20.7,506.0,752.02,589.8
2018,11,5,10,0,894.0,65.0,3.3,21.5,537.0,790.61,615.03
2018,11,5,10,15,903.5,65.5,3.35,21.9,561.0,822.77,635.9
2018,11,5,10,30,913.0,66.0,3.4,22.3,585.0,852.05,654.65
2018,11,5,10,45,919.0,66.5,3.45,22.75,602.0,875.24,668.99
2018,11,5,11,0,925.0,67.0,3.5,23.2,619.0,895.05,681.05
2018,11,5,11,15,928.0,68.0,3.5,23.45,628.5,909.31,689.6
2018,11,5,11,30,931.0,69.0,3.5,23.7,638.0,919.89,695.79
2018,11,5,11,45,931.5,68.5,3.55,23.95,639.0,922.67,697.11
2018,11,5,12,0,932.0,68.0,3.6,24.2,640.0,921.67,696.06
2018,11,5,12,15,929.0,69.0,3.6,24.3,633.5,915.61,691.86
2018,11,5,12,30,926.0,70.0,3.6,24.4,627.0,905.84,685.31
2018,11,5,12,45,919.0,70.0,3.6,24.5,612.0,887.74,673.19
2018,11,5,13,0,912.0,70.0,3.6,24.6,597.0,866.24,658.86
2018,11,5,13,15,904.5,69.0,3.55,24.55,575.0,839.83,641.32
2018,11,5,13,30,897.0,68.0,3.5,24.5,553.0,810.36,621.66
2018,11,5,13,45,886.0,67.0,3.5,24.45,524.5,775.26,598.21
2018,11,5,14,0,875.0,66.0,3.5,24.4,496.0,737.69,572.83
2018,11,5,14,15,859.0,64.0,3.45,24.2,460.5,693.1,542.22
2018,11,5,14,30,843.0,62.0,3.4,24.0,425.0,646.9,510.02
2018,11,5,14,45,819.5,60.0,3.3,23.8,385.0,598.93,473.89
2018,11,5,15,0,796.0,58.0,3.2,23.6,345.0,545.87,432.69
2018,11,5,15,15,761.0,55.0,3.2,23.6,300.5,485.37,384.46
2018,11,5,15,30,726.0,52.0,3.2,23.6,256.0,426.3,335.75
2018,11,5,15,45,672.5,47.5,2.7,22.6,210.0,359.25,279.79
2018,11,5,16,0,619.0,43.0,2.2,21.6,164.0,296.39,225.49
2018,11,5,16,15,528.0,37.0,2.05,20.6,120.0,224.27,163.72
2018,11,5,16,30,437.0,31.0,1.9,19.6,76.0,164.34,109.99
2018,11,5,16,45,271.5,20.5,1.7,18.6,43.5,86.05,16.23
2018,11,5,17,0,106.0,10.0,1.5,17.6,11.0,25.92,0.0
2018,11,5,17,15,53.0,5.0,1.55,17.15,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,6,15,15.0,2.0,0.9,13.25,1.5,0.0,0.0
2018,11,6,6,30,30.0,4.0,0.9,13.4,3.0,0.0,0.0
2018,11,6,6,45,204.0,15.0,0.85,13.5,28.5,50.58,0.0
2018,11,6,7,0,378.0,26.0,0.8,13.6,54.0,127.0,69.74
2018,11,6,7,15,491.0,33.0,0.8,14.3,97.5,190.57,135.96
2018,11,6,7,30,604.0,40.0,0.8,15.0,141.0,266.92,202.1
2018,11,6,7,45,668.5,45.0,0.8,15.65,189.0,332.99,259.72
2018,11,6,8,0,733.0,50.0,0.8,16.3,237.0,404.6,319.76
2018,11,6,8,15,773.0,53.5,0.9,17.05,283.5,467.1,371.02
2018,11,6,8,30,813.0,57.0,1.0,17.8,330.0,531.66,421.88
2018,11,6,8,45,840.5,59.0,1.05,18.6,373.0,588.51,464.67
2018,11,6,9,0,868.0,61.0,1.1,19.4,416.0,640.96,502.84
2018,11,6,9,15,887.0,62.5,1.15,20.05,454.0,690.67,536.72
2018,11,6,9,30,906.0,64.0,1.2,20.7,492.0,739.05,568.15
2018,11,6,9,45,919.5,65.5,1.25,21.35,524.0,781.6,594.98
2018,11,6,10,0,933.0,67.0,1.3,22.0,556.0,821.83,619.86
2018,11,6,10,15,941.5,68.5,1.35,22.45,581.0,855.39,640.48
2018,11,6,10,30,950.0,70.0,1.4,22.9,606.0,885.88,658.99
2018,11,6,10,45,955.0,70.0,1.45,23.35,622.5,908.28,672.14
2018,11,6,11,0,960.0,70.0,1.5,23.8,639.0,927.13,683.09
2018,11,6,11,15,962.5,71.0,1.55,24.15,648.5,941.32,691.4
2018,11,6,11,30,965.0,72.0,1.6,24.5,658.0,951.7,697.4
2018,11,6,11,45,965.0,72.0,1.65,24.8,659.0,954.76,698.98
2018,11,6,12,0,965.0,72.0,1.7,25.1,660.0,953.9,698.26
2018,11,6,12,15,961.5,72.0,1.8,25.2,652.5,946.03,694.34
2018,11,6,12,30,958.0,72.0,1.9,25.3,645.0,934.34,688.07
2018,11,6,12,45,952.0,72.0,2.0,25.45,629.5,916.74,677.84
2018,11,6,13,0,946.0,72.0,2.1,25.6,614.0,895.57,665.3
2018,11,6,13,15,937.5,71.5,2.15,25.55,591.5,868.3,648.68
2018,11,6,13,30,929.0,71.0,2.2,25.5,569.0,837.88,629.89
2018,11,6,13,45,917.0,69.5,2.3,25.45,539.0,800.57,606.59
2018,11,6,14,0,905.0,68.0,2.4,25.4,509.0,760.73,581.21
2018,11,6,14,15,887.5,66.0,2.4,25.25,472.5,714.11,550.2
2018,11,6,14,30,870.0,64.0,2.4,25.1,436.0,665.9,517.55
2018,11,6,14,45,845.0,61.5,2.45,24.9,394.0,615.35,480.84
2018,11,6,15,0,820.0,59.0,2.5,24.7,352.0,559.76,438.99
2018,11,6,15,15,784.0,56.0,2.5,24.7,306.5,497.7,390.27
2018,11,6,15,30,748.0,53.0,2.5,24.7,261.0,437.07,340.96
2018,11,6,15,45,690.5,49.0,1.95,23.2,213.5,367.79,284.08
2018,11,6,16,0,633.0,45.0,1.4,21.7,166.0,302.96,228.83
2018,11,6,16,15,535.5,38.0,1.45,20.75,120.5,226.95,164.71
2018,11,6,16,30,438.0,31.0,1.5,19.8,75.0,164.17,108.73
2018,11,6,16,45,269.0,20.5,1.5,18.85,43.0,84.75,6.38
2018,11,6,17,0,100.0,10.0,1.5,17.9,11.0,24.92,0.0
2018,11,6,17,15,50.0,5.0,1.5,17.55,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
