Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,6,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,7,6,15,15.5,2.0,0.6,14.6,1.5,0.0,0.0
2018,11,7,6,30,31.0,4.0,0.6,14.7,3.0,0.0,0.0
2018,11,7,6,45,205.5,14.5,0.6,14.8,27.5,50.11,0.0
2018,11,7,7,0,380.0,25.0,0.6,14.9,52.0,125.3,64.13
2018,11,7,7,15,491.5,32.0,0.6,15.4,94.5,188.95,133.33
2018,11,7,7,30,603.0,39.0,0.6,15.9,137.0,264.52,198.74
2018,11,7,7,45,666.0,43.0,0.6,16.35,183.5,328.64,254.71
2018,11,7,8,0,729.0,47.0,0.6,16.8,230.0,398.05,313.0
2018,11,7,8,15,768.0,50.5,0.65,17.4,276.0,459.62,363.3
2018,11,7,8,30,807.0,54.0,0.7,18.0,322.0,523.2,413.08
2018,11,7,8,45,833.5,56.5,0.75,18.65,364.5,575.59,452.75
2018,11,7,9,0,860.0,59.0,0.8,19.3,407.0,631.6,493.54
2018,11,7,9,15,878.0,61.0,1.0,19.95,444.5,680.82,528.64
2018,11,7,9,30,896.0,63.0,1.2,20.6,482.0,728.67,561.39
2018,11,7,9,45,908.5,64.0,1.45,21.25,513.0,769.45,589.28
2018,11,7,10,0,921.0,65.0,1.7,21.9,544.0,807.88,615.29
2018,11,7,10,15,929.5,66.5,1.8,22.3,569.0,841.09,636.63
2018,11,7,10,30,938.0,68.0,1.9,22.7,594.0,871.26,655.86
2018,11,7,10,45,943.5,69.0,2.05,23.1,611.0,895.05,671.3
2018,11,7,11,0,949.0,70.0,2.2,23.5,628.0,915.37,684.48
2018,11,7,11,15,951.5,70.0,2.25,23.75,637.0,928.2,692.21
2018,11,7,11,30,954.0,70.0,2.3,24.0,646.0,937.28,697.64
2018,11,7,11,45,953.5,70.5,2.4,24.25,647.0,940.48,699.82
2018,11,7,12,0,953.0,71.0,2.5,24.5,648.0,939.81,699.63
2018,11,7,12,15,950.5,71.0,2.55,24.5,641.0,932.92,695.68
2018,11,7,12,30,948.0,71.0,2.6,24.5,634.0,922.24,689.4
2018,11,7,12,45,943.0,70.5,2.7,24.55,619.0,905.07,679.14
2018,11,7,13,0,938.0,70.0,2.8,24.6,604.0,884.34,666.54
2018,11,7,13,15,930.5,68.5,2.85,24.55,581.5,856.9,649.24
2018,11,7,13,30,923.0,67.0,2.9,24.5,559.0,826.3,629.72
2018,11,7,13,45,911.5,66.0,2.9,24.4,529.5,790.24,606.08
2018,11,7,14,0,900.0,65.0,2.9,24.3,500.0,751.64,580.46
2018,11,7,14,15,884.0,62.5,2.9,24.15,464.0,705.74,549.39
2018,11,7,14,30,868.0,60.0,2.9,24.0,428.0,658.15,516.62
2018,11,7,14,45,844.5,58.0,2.95,23.8,387.0,605.09,477.57
2018,11,7,15,0,821.0,56.0,3.0,23.6,346.0,555.44,439.35
2018,11,7,15,15,786.0,53.0,3.0,23.6,301.0,494.04,390.45
2018,11,7,15,30,751.0,50.0,3.0,23.6,256.0,434.01,340.96
2018,11,7,15,45,696.5,45.5,2.45,22.35,209.0,365.56,283.96
2018,11,7,16,0,642.0,41.0,1.9,21.1,162.0,301.36,228.52
2018,11,7,16,15,549.0,35.0,1.8,20.05,117.5,227.74,165.45
2018,11,7,16,30,456.0,29.0,1.7,19.0,73.0,163.38,107.1
2018,11,7,16,45,284.0,19.0,1.65,18.0,41.5,85.82,0.0
2018,11,7,17,0,112.0,9.0,1.6,17.0,10.0,25.75,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.7,10.1,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,8,6,45,143.0,16.0,1.65,10.5,24.5,40.33,0.0
2018,11,8,7,0,270.0,29.0,1.6,10.7,47.0,101.58,48.87
2018,11,8,7,15,387.0,39.5,1.75,11.55,89.0,167.98,121.33
2018,11,8,7,30,504.0,50.0,1.9,12.4,131.0,243.2,187.3
2018,11,8,7,45,575.5,58.0,2.05,13.3,178.5,309.85,246.31
2018,11,8,8,0,647.0,66.0,2.2,14.2,226.0,383.01,309.17
2018,11,8,8,15,694.5,71.0,2.3,14.8,273.0,446.75,363.08
2018,11,8,8,30,742.0,76.0,2.4,15.4,320.0,513.45,417.48
2018,11,8,8,45,775.5,79.5,2.5,16.05,364.0,569.58,461.95
2018,11,8,9,0,809.0,83.0,2.6,16.7,408.0,629.48,507.79
2018,11,8,9,15,844.5,83.0,2.65,17.25,449.5,687.06,550.6
2018,11,8,9,30,880.0,83.0,2.7,17.8,491.0,744.5,590.47
2018,11,8,9,45,913.0,79.0,2.7,18.3,527.0,794.75,623.99
2018,11,8,10,0,946.0,75.0,2.7,18.8,563.0,837.61,651.71
2018,11,8,10,15,954.5,76.5,2.7,19.2,588.5,871.43,673.02
2018,11,8,10,30,963.0,78.0,2.7,19.6,614.0,902.14,692.07
2018,11,8,10,45,968.0,79.5,2.7,20.0,631.5,926.56,706.71
2018,11,8,11,0,973.0,81.0,2.7,20.4,649.0,947.39,718.96
2018,11,8,11,15,975.0,81.0,2.7,20.65,658.0,960.06,726.18
2018,11,8,11,30,977.0,81.0,2.7,20.9,667.0,968.87,731.0
2018,11,8,11,45,976.0,82.0,2.7,21.2,668.0,972.31,732.24
2018,11,8,12,0,975.0,83.0,2.7,21.5,669.0,971.79,731.06
2018,11,8,12,15,972.5,82.5,2.75,21.6,661.5,964.22,726.35
2018,11,8,12,30,970.0,82.0,2.8,21.7,654.0,952.77,719.22
2018,11,8,12,45,965.0,81.5,2.8,21.85,639.0,935.36,707.67
2018,11,8,13,0,960.0,81.0,2.8,22.0,624.0,914.31,693.79
2018,11,8,13,15,950.5,80.0,2.8,22.0,600.5,885.44,675.03
2018,11,8,13,30,941.0,79.0,2.8,22.0,577.0,853.43,654.11
2018,11,8,13,45,927.0,78.0,2.8,22.0,546.0,815.0,628.59
2018,11,8,14,0,913.0,77.0,2.8,22.0,515.0,774.13,601.16
2018,11,8,14,15,894.0,74.5,2.8,21.85,477.5,730.86,572.01
2018,11,8,14,30,875.0,72.0,2.8,21.7,440.0,680.5,536.81
2018,11,8,14,45,846.0,70.0,2.8,21.55,397.0,623.23,494.0
2018,11,8,15,0,817.0,68.0,2.8,21.4,354.0,565.87,449.81
2018,11,8,15,15,778.0,63.5,2.8,21.4,307.0,500.69,397.93
2018,11,8,15,30,739.0,59.0,2.8,21.4,260.0,437.22,345.63
2018,11,8,15,45,675.0,54.0,2.25,20.15,211.0,364.52,285.02
2018,11,8,16,0,611.0,49.0,1.7,18.9,162.0,299.92,229.07
2018,11,8,16,15,501.0,41.0,1.6,17.95,116.0,220.5,161.52
2018,11,8,16,30,391.0,33.0,1.5,17.0,70.0,152.62,100.47
2018,11,8,16,45,220.0,20.0,1.45,16.05,38.5,72.68,0.0
2018,11,8,17,0,49.0,7.0,1.4,15.1,7.0,14.16,0.0
2018,11,8,17,15,24.5,3.5,1.4,14.8,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,6,15,10.0,1.5,1.75,9.7,1.0,0.0,0.0
2018,11,9,6,30,20.0,3.0,1.7,10.0,2.0,0.0,0.0
2018,11,9,6,45,170.0,15.0,1.7,10.25,25.0,43.9,0.0
2018,11,9,7,0,320.0,27.0,1.7,10.5,48.0,110.44,47.08
2018,11,9,7,15,446.0,36.0,1.75,11.5,91.0,181.1,129.59
2018,11,9,7,30,572.0,45.0,1.8,12.5,134.0,260.69,199.57
2018,11,9,7,45,643.0,51.0,1.85,13.5,182.5,328.22,259.49
2018,11,9,8,0,714.0,57.0,1.9,14.5,231.0,399.47,320.72
2018,11,9,8,15,758.0,61.5,1.8,15.15,278.5,464.1,374.65
2018,11,9,8,30,802.0,66.0,1.7,15.8,326.0,531.13,428.03
2018,11,9,8,45,830.0,69.0,1.55,16.45,369.5,588.89,471.75
2018,11,9,9,0,858.0,72.0,1.4,17.1,413.0,646.73,513.4
2018,11,9,9,15,876.5,74.5,1.25,17.85,451.0,697.22,547.3
2018,11,9,9,30,895.0,77.0,1.1,18.6,489.0,746.31,577.1
2018,11,9,9,45,908.0,79.0,0.9,19.35,521.0,788.98,600.5
2018,11,9,10,0,921.0,81.0,0.7,20.1,553.0,823.21,617.03
2018,11,9,10,15,931.5,83.0,0.8,20.7,579.0,858.54,639.24
2018,11,9,10,30,942.0,85.0,0.9,21.3,605.0,890.94,659.36
2018,11,9,10,45,949.0,85.0,0.95,21.85,622.5,914.84,673.17
2018,11,9,11,0,956.0,85.0,1.0,22.4,640.0,935.29,684.87
2018,11,9,11,15,959.5,86.0,1.15,22.65,650.0,950.29,695.7
2018,11,9,11,30,963.0,87.0,1.3,22.9,660.0,961.52,704.21
2018,11,9,11,45,964.0,86.5,1.45,23.2,661.0,964.9,707.6
2018,11,9,12,0,965.0,86.0,1.6,23.5,662.0,964.39,708.6
2018,11,9,12,15,961.5,86.0,1.65,23.5,654.5,956.62,704.44
2018,11,9,12,30,958.0,86.0,1.7,23.5,647.0,945.03,698.0
2018,11,9,12,45,951.0,86.0,1.75,23.55,631.5,926.71,687.13
2018,11,9,13,0,944.0,86.0,1.8,23.6,616.0,904.86,674.02
2018,11,9,13,15,934.5,84.5,1.8,23.5,592.5,875.8,655.94
2018,11,9,13,30,925.0,83.0,1.8,23.4,569.0,843.65,635.78
2018,11,9,13,45,911.5,81.5,1.85,23.35,538.5,811.47,615.84
2018,11,9,14,0,898.0,80.0,1.9,23.3,508.0,770.51,589.55
2018,11,9,14,15,878.0,78.0,1.85,23.1,470.5,722.19,557.26
2018,11,9,14,30,858.0,76.0,1.8,22.9,433.0,672.41,522.75
2018,11,9,14,45,829.0,73.5,1.8,22.65,390.5,615.3,481.21
2018,11,9,15,0,800.0,71.0,1.8,22.4,348.0,558.14,438.26
2018,11,9,15,15,760.0,66.5,1.8,22.4,301.5,493.27,387.56
2018,11,9,15,30,720.0,62.0,1.8,22.4,255.0,430.2,336.46
2018,11,9,15,45,654.0,56.5,1.45,20.85,206.5,360.08,279.08
2018,11,9,16,0,588.0,51.0,1.1,19.3,158.0,292.74,222.09
2018,11,9,16,15,476.0,43.0,1.15,18.5,113.0,213.94,155.82
2018,11,9,16,30,364.0,35.0,1.2,17.7,68.0,146.58,95.17
2018,11,9,16,45,207.0,21.0,1.25,16.85,37.5,70.1,0.0
2018,11,9,17,0,50.0,7.0,1.3,16.0,7.0,14.29,0.0
2018,11,9,17,15,25.0,3.5,1.3,15.75,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,45,85.0,12.5,0.85,11.6,17.5,26.6,0.0
2018,11,10,7,0,170.0,25.0,0.8,11.6,35.0,73.8,25.42
2018,11,10,7,15,281.0,39.5,0.75,12.05,74.5,136.85,97.58
2018,11,10,7,30,392.0,54.0,0.7,12.5,114.0,206.55,158.01
2018,11,10,7,45,420.0,64.5,0.65,12.9,148.5,251.37,198.7
2018,11,10,8,0,448.0,75.0,0.6,13.3,183.0,298.39,239.81
2018,11,10,8,15,524.5,84.0,0.6,13.85,234.5,372.89,300.86
2018,11,10,8,30,601.0,93.0,0.6,14.4,286.0,451.72,363.01
2018,11,10,8,45,649.0,98.0,0.55,14.9,331.5,514.93,410.79
2018,11,10,9,0,697.0,103.0,0.5,15.4,377.0,580.43,458.49
2018,11,10,9,15,720.5,108.0,0.6,16.15,414.5,631.13,494.93
2018,11,10,9,30,744.0,113.0,0.7,16.9,452.0,681.29,530.19
2018,11,10,9,45,760.0,116.5,0.85,17.65,483.0,723.26,559.04
2018,11,10,10,0,776.0,120.0,1.0,18.4,514.0,763.52,585.82
2018,11,10,10,15,788.0,122.5,1.05,18.75,539.0,797.45,607.57
2018,11,10,10,30,800.0,125.0,1.1,19.1,564.0,828.96,627.6
2018,11,10,10,45,807.0,127.0,1.2,19.45,581.0,853.02,643.27
2018,11,10,11,0,814.0,129.0,1.3,19.8,598.0,874.09,657.04
2018,11,10,11,15,818.0,130.0,1.3,20.0,607.5,888.24,665.27
2018,11,10,11,30,822.0,131.0,1.3,20.2,617.0,899.08,671.5
2018,11,10,11,45,823.0,131.0,1.35,20.4,618.5,902.72,673.85
2018,11,10,12,0,824.0,131.0,1.4,20.6,620.0,902.92,674.16
2018,11,10,12,15,809.0,134.5,1.5,20.65,610.0,889.73,666.78
2018,11,10,12,30,794.0,138.0,1.6,20.7,600.0,873.31,657.39
2018,11,10,12,45,770.0,142.0,1.65,20.75,581.0,846.71,640.52
2018,11,10,13,0,746.0,146.0,1.7,20.8,562.0,817.52,621.92
2018,11,10,13,15,734.0,143.0,1.75,20.7,539.0,788.17,603.44
2018,11,10,13,30,722.0,140.0,1.8,20.6,516.0,756.46,583.14
2018,11,10,13,45,705.0,136.0,1.9,20.45,486.5,717.66,557.95
2018,11,10,14,0,688.0,132.0,2.0,20.3,457.0,677.24,530.37
2018,11,10,14,15,662.0,127.0,2.0,20.05,421.0,628.1,495.24
2018,11,10,14,30,636.0,122.0,2.0,19.8,385.0,578.55,459.02
2018,11,10,14,45,601.5,115.0,2.0,19.5,344.0,521.59,416.29
2018,11,10,15,0,567.0,108.0,2.0,19.2,303.0,465.68,373.15
2018,11,10,15,15,522.5,98.5,2.0,19.2,259.5,401.55,321.95
2018,11,10,15,30,478.0,89.0,2.0,19.2,216.0,343.06,273.73
2018,11,10,15,45,415.5,77.0,1.65,17.6,172.0,277.53,219.64
2018,11,10,16,0,353.0,65.0,1.3,16.0,128.0,217.93,169.05
2018,11,10,16,15,257.0,49.5,1.3,15.25,88.0,150.07,111.55
2018,11,10,16,30,161.0,34.0,1.3,14.5,48.0,93.09,60.83
2018,11,10,16,45,86.5,19.0,1.35,13.8,26.0,35.96,0.0
2018,11,10,17,0,12.0,4.0,1.4,13.1,4.0,3.81,0.0
2018,11,10,17,15,6.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,6,45,78.0,12.0,1.55,9.5,16.5,24.82,0.0
2018,11,11,7,0,156.0,24.0,1.5,9.6,33.0,68.8,17.37
2018,11,11,7,15,265.5,39.0,1.5,10.35,71.5,131.68,93.99
2018,11,11,7,30,375.0,54.0,1.5,11.1,110.0,200.6,154.63
2018,11,11,7,45,450.5,65.0,1.45,11.85,155.0,264.01,210.36
2018,11,11,8,0,526.0,76.0,1.4,12.6,200.0,335.29,271.26
2018,11,11,8,15,577.5,83.5,1.5,13.3,245.5,397.71,323.89
2018,11,11,8,30,629.0,91.0,1.6,14.0,291.0,463.68,377.62
2018,11,11,8,45,667.5,96.5,1.7,14.75,334.0,522.91,424.35
2018,11,11,9,0,706.0,102.0,1.8,15.5,377.0,583.57,470.71
2018,11,11,9,15,726.5,107.5,1.75,16.15,414.0,633.08,506.52
2018,11,11,9,30,747.0,113.0,1.7,16.8,451.0,681.8,540.63
2018,11,11,9,45,759.5,118.5,1.65,17.45,482.0,723.48,568.17
2018,11,11,10,0,772.0,124.0,1.6,18.1,513.0,763.26,593.14
2018,11,11,10,15,785.5,126.0,1.55,18.5,538.0,797.71,614.48
2018,11,11,10,30,799.0,128.0,1.5,18.9,563.0,829.82,633.93
2018,11,11,10,45,809.0,129.0,1.4,19.35,581.0,855.24,647.85
2018,11,11,11,0,819.0,130.0,1.3,19.8,599.0,877.75,659.65
2018,11,11,11,15,823.5,131.0,1.3,20.05,608.5,892.39,668.06
2018,11,11,11,30,828.0,132.0,1.3,20.3,618.0,903.72,674.46
2018,11,11,11,45,829.0,132.0,1.3,20.6,619.5,907.4,675.85
2018,11,11,12,0,830.0,132.0,1.3,20.9,621.0,907.62,675.21
2018,11,11,12,15,834.5,128.5,1.3,21.0,615.5,903.33,672.31
2018,11,11,12,30,839.0,125.0,1.3,21.1,610.0,890.21,663.79
2018,11,11,12,45,843.0,120.5,1.3,21.25,597.5,877.59,655.71
2018,11,11,13,0,847.0,116.0,1.3,21.4,585.0,861.44,645.38
2018,11,11,13,15,836.5,113.5,1.2,21.4,562.0,832.14,625.38
2018,11,11,13,30,826.0,111.0,1.1,21.4,539.0,804.5,606.66
2018,11,11,13,45,811.0,108.0,1.05,21.35,509.0,765.78,581.1
2018,11,11,14,0,796.0,105.0,1.0,21.3,479.0,725.01,554.05
2018,11,11,14,15,774.5,101.5,0.95,21.15,443.0,677.35,521.45
2018,11,11,14,30,753.0,98.0,0.9,21.0,407.0,628.66,486.73
2018,11,11,14,45,718.5,93.0,0.85,20.8,364.0,569.53,443.6
2018,11,11,15,0,684.0,88.0,0.8,20.6,321.0,511.18,399.83
2018,11,11,15,15,644.0,81.5,0.8,20.6,277.0,449.47,352.15
2018,11,11,15,30,604.0,75.0,0.8,20.6,233.0,389.88,304.4
2018,11,11,15,45,540.0,66.0,0.65,19.4,187.0,319.96,247.76
2018,11,11,16,0,476.0,57.0,0.5,18.2,141.0,255.56,193.8
2018,11,11,16,15,377.0,45.0,0.5,17.75,99.0,183.2,132.99
2018,11,11,16,30,278.0,33.0,0.5,17.3,57.0,121.23,76.29
2018,11,11,16,45,156.5,19.0,0.55,16.85,31.0,50.3,0.0
2018,11,11,17,0,35.0,5.0,0.6,16.4,5.0,4.77,0.0
2018,11,11,17,15,17.5,2.5,0.55,16.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,6,45,81.0,11.0,2.2,9.45,15.5,24.28,0.0
2018,11,12,7,0,162.0,22.0,2.2,9.7,31.0,67.19,8.82
2018,11,12,7,15,278.0,36.5,2.3,10.7,69.5,132.02,93.12
2018,11,12,7,30,394.0,51.0,2.4,11.7,108.0,202.86,155.8
2018,11,12,7,45,474.5,60.5,2.5,12.7,153.5,268.24,213.51
2018,11,12,8,0,555.0,70.0,2.6,13.7,199.0,341.17,276.38
2018,11,12,8,15,609.0,76.5,2.6,14.4,245.0,404.87,330.54
2018,11,12,8,30,663.0,83.0,2.6,15.1,291.0,472.32,385.86
2018,11,12,8,45,702.5,87.0,2.6,15.85,334.0,531.71,432.96
2018,11,12,9,0,742.0,91.0,2.6,16.6,377.0,592.51,479.54
2018,11,12,9,15,772.0,93.0,2.65,17.4,416.0,645.59,518.91
2018,11,12,9,30,802.0,95.0,2.7,18.2,455.0,694.82,554.07
2018,11,12,9,45,826.5,95.5,2.7,19.0,488.5,741.36,584.92
2018,11,12,10,0,851.0,96.0,2.7,19.8,522.0,786.44,614.11
2018,11,12,10,15,863.5,97.0,2.65,20.3,547.0,820.72,635.53
2018,11,12,10,30,876.0,98.0,2.6,20.8,572.0,852.34,654.9
2018,11,12,10,45,885.0,99.0,2.55,21.35,590.0,878.14,669.94
2018,11,12,11,0,894.0,100.0,2.5,21.9,608.0,900.76,682.74
2018,11,12,11,15,897.5,100.0,2.4,22.1,617.0,914.09,689.7
2018,11,12,11,30,901.0,100.0,2.3,22.3,626.0,923.83,694.38
2018,11,12,11,45,902.0,99.5,2.15,22.5,627.0,927.14,694.35
2018,11,12,12,0,903.0,99.0,2.0,22.7,628.0,926.75,691.97
2018,11,12,12,15,902.0,98.0,1.9,22.7,621.5,920.32,686.79
2018,11,12,12,30,901.0,97.0,1.8,22.7,615.0,910.24,679.37
2018,11,12,12,45,897.5,94.5,1.7,22.75,599.5,892.63,666.98
2018,11,12,13,0,894.0,92.0,1.6,22.8,584.0,871.56,652.46
2018,11,12,13,15,885.0,90.5,1.5,22.75,561.5,843.85,633.84
2018,11,12,13,30,876.0,89.0,1.4,22.7,539.0,813.16,613.28
2018,11,12,13,45,863.0,86.5,1.25,22.65,509.5,775.47,587.34
2018,11,12,14,0,850.0,84.0,1.1,22.6,480.0,735.45,559.72
2018,11,12,14,15,831.0,81.5,1.05,22.4,444.5,689.16,528.96
2018,11,12,14,30,812.0,79.0,1.0,22.2,409.0,641.49,495.56
2018,11,12,14,45,784.5,75.0,0.9,22.0,367.5,585.8,454.53
2018,11,12,15,0,757.0,71.0,0.8,21.8,326.0,530.08,412.35
2018,11,12,15,15,715.5,66.0,0.8,21.8,281.0,468.94,365.15
2018,11,12,15,30,674.0,61.0,0.8,21.8,236.0,407.34,315.91
2018,11,12,15,45,611.0,55.0,0.7,20.35,190.0,338.03,260.18
2018,11,12,16,0,548.0,49.0,0.6,18.9,144.0,273.99,206.54
2018,11,12,16,15,443.0,39.5,0.65,18.25,101.0,198.71,143.24
2018,11,12,16,30,338.0,30.0,0.7,17.6,58.0,133.7,82.17
2018,11,12,16,45,192.5,18.0,0.75,16.95,31.5,56.63,0.0
2018,11,12,17,0,47.0,6.0,0.8,16.3,5.0,0.0,0.0
2018,11,12,17,15,23.5,3.0,0.85,16.05,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,7.5,1.5,11.4,8.0,8.75,0.0
2018,11,13,7,0,19.0,15.0,1.5,11.5,16.0,20.57,0.0
2018,11,13,7,15,9.5,29.5,1.4,11.9,30.0,33.06,20.61
2018,11,13,7,30,0.0,44.0,1.3,12.3,44.0,42.79,30.42
2018,11,13,7,45,2.0,60.5,1.25,12.65,61.0,59.97,45.48
2018,11,13,8,0,4.0,77.0,1.2,13.0,78.0,77.3,60.5
2018,11,13,8,15,33.5,94.5,1.3,13.6,105.0,114.53,92.15
2018,11,13,8,30,63.0,112.0,1.4,14.2,132.0,150.61,122.54
2018,11,13,8,45,102.5,134.5,1.55,14.8,171.5,209.48,171.38
2018,11,13,9,0,142.0,157.0,1.7,15.4,211.0,264.24,215.95
2018,11,13,9,15,156.5,174.0,1.7,15.95,239.0,298.61,242.89
2018,11,13,9,30,171.0,191.0,1.7,16.5,267.0,333.76,270.02
2018,11,13,9,45,231.5,198.5,1.7,17.05,309.0,403.63,324.58
2018,11,13,10,0,292.0,206.0,1.7,17.6,351.0,465.95,372.05
2018,11,13,10,15,229.0,223.5,1.9,18.25,340.5,431.62,343.51
2018,11,13,10,30,166.0,241.0,2.1,18.9,330.0,405.48,321.27
2018,11,13,10,45,220.5,243.5,2.25,19.55,365.5,456.9,361.2
2018,11,13,11,0,275.0,246.0,2.4,20.2,401.0,523.05,410.86
2018,11,13,11,15,271.5,251.0,2.35,20.4,406.0,529.07,414.09
2018,11,13,11,30,268.0,256.0,2.3,20.6,411.0,533.94,416.87
2018,11,13,11,45,303.0,250.0,2.25,20.8,426.0,558.43,435.31
2018,11,13,12,0,338.0,244.0,2.2,21.0,441.0,581.79,452.66
2018,11,13,12,15,343.0,238.5,2.1,20.85,436.5,578.04,449.91
2018,11,13,12,30,348.0,233.0,2.0,20.7,432.0,572.85,446.33
2018,11,13,12,45,315.0,232.0,1.9,20.55,408.5,539.18,420.99
2018,11,13,13,0,282.0,231.0,1.8,20.4,385.0,505.27,395.51
2018,11,13,13,15,215.5,229.0,1.7,20.25,344.0,430.37,338.57
2018,11,13,13,30,149.0,227.0,1.6,20.1,303.0,370.97,292.46
2018,11,13,13,45,109.0,210.0,1.45,19.9,264.0,316.85,250.52
2018,11,13,14,0,69.0,193.0,1.3,19.7,225.0,254.13,201.29
2018,11,13,14,15,66.0,178.5,1.15,19.45,207.0,234.05,186.01
2018,11,13,14,30,63.0,164.0,1.0,19.2,189.0,214.16,170.53
2018,11,13,14,45,158.0,143.5,0.85,18.95,198.5,256.43,206.04
2018,11,13,15,0,253.0,123.0,0.7,18.7,208.0,289.46,232.53
2018,11,13,15,15,237.5,109.5,0.7,18.7,180.5,254.33,203.63
2018,11,13,15,30,222.0,96.0,0.7,18.7,153.0,220.29,175.3
2018,11,13,15,45,182.5,79.5,0.6,17.95,120.0,173.61,136.47
2018,11,13,16,0,143.0,63.0,0.5,17.2,87.0,130.85,100.32
2018,11,13,16,15,105.5,46.5,0.45,17.0,61.0,92.91,67.61
2018,11,13,16,30,68.0,30.0,0.4,16.8,35.0,57.9,34.36
2018,11,13,16,45,44.0,17.0,0.35,16.6,19.5,25.2,0.0
2018,11,13,17,0,20.0,4.0,0.3,16.4,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,16.2,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,14,6,45,119.0,10.5,1.25,12.1,16.0,29.95,0.0
2018,11,14,7,0,238.0,21.0,1.2,12.2,32.0,81.35,0.0
2018,11,14,7,15,371.5,30.5,1.2,12.85,71.0,151.13,102.4
2018,11,14,7,30,505.0,40.0,1.2,13.5,110.0,227.89,171.18
2018,11,14,7,45,581.5,46.5,1.2,14.1,156.0,293.4,229.22
2018,11,14,8,0,658.0,53.0,1.2,14.7,202.0,363.3,289.41
2018,11,14,8,15,705.0,57.5,1.25,15.35,247.0,425.88,342.19
2018,11,14,8,30,752.0,62.0,1.3,16.0,292.0,491.27,395.13
2018,11,14,8,45,784.0,65.0,1.35,16.65,334.5,548.56,439.97
2018,11,14,9,0,816.0,68.0,1.4,17.3,377.0,606.41,483.64
2018,11,14,9,15,836.5,71.0,1.35,18.05,414.5,656.76,519.29
2018,11,14,9,30,857.0,74.0,1.3,18.8,452.0,706.03,551.58
2018,11,14,9,45,871.5,76.5,1.25,19.6,483.5,748.86,577.95
2018,11,14,10,0,886.0,79.0,1.2,20.4,515.0,789.59,602.24
2018,11,14,10,15,897.0,80.0,1.1,20.85,540.0,817.01,617.11
2018,11,14,10,30,908.0,81.0,1.0,21.3,565.0,847.69,633.95
2018,11,14,10,45,915.5,81.5,0.9,21.75,582.5,871.88,646.09
2018,11,14,11,0,923.0,82.0,0.8,22.2,600.0,892.8,655.93
2018,11,14,11,15,927.0,82.5,0.8,22.45,609.5,907.29,663.91
2018,11,14,11,30,931.0,83.0,0.8,22.7,619.0,918.19,669.77
2018,11,14,11,45,931.5,82.5,0.75,23.0,620.0,921.15,669.63
2018,11,14,12,0,932.0,82.0,0.7,23.3,621.0,920.37,667.37
2018,11,14,12,15,927.0,82.5,0.7,23.35,613.5,912.29,662.3
2018,11,14,12,30,922.0,83.0,0.7,23.4,606.0,900.59,655.16
2018,11,14,12,45,914.0,83.0,0.75,23.5,591.0,882.21,644.7
2018,11,14,13,0,906.0,83.0,0.8,23.6,576.0,860.51,632.17
2018,11,14,13,15,896.5,82.0,0.85,23.5,553.5,833.21,616.44
2018,11,14,13,30,887.0,81.0,0.9,23.4,531.0,809.23,602.83
2018,11,14,13,45,872.0,79.0,1.0,23.3,501.0,770.54,579.76
2018,11,14,14,0,857.0,77.0,1.1,23.2,471.0,729.61,554.74
2018,11,14,14,15,836.5,74.5,1.15,22.95,435.0,682.33,524.39
2018,11,14,14,30,816.0,72.0,1.2,22.7,399.0,633.77,491.35
2018,11,14,14,45,787.0,69.0,1.25,22.5,358.0,578.45,451.43
2018,11,14,15,0,758.0,66.0,1.3,22.3,317.0,523.23,410.09
2018,11,14,15,15,716.0,62.0,1.3,22.3,273.0,460.52,360.95
2018,11,14,15,30,674.0,58.0,1.3,22.3,229.0,402.58,313.67
2018,11,14,15,45,608.0,52.0,1.15,20.7,183.0,332.34,256.66
2018,11,14,16,0,542.0,46.0,1.0,19.1,137.0,267.72,202.14
2018,11,14,16,15,432.0,37.5,1.1,18.25,95.5,192.63,138.62
2018,11,14,16,30,322.0,29.0,1.2,17.4,54.0,127.03,74.64
2018,11,14,16,45,181.5,17.5,1.3,16.55,29.5,53.72,0.0
2018,11,14,17,0,41.0,6.0,1.4,15.7,5.0,0.0,0.0
2018,11,14,17,15,20.5,3.0,1.45,15.3,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.5,1.55,11.2,10.0,14.5,0.0
2018,11,15,7,0,77.0,17.0,1.5,11.3,20.0,40.7,0.0
2018,11,15,7,15,197.5,32.0,1.45,11.95,55.0,103.62,69.71
2018,11,15,7,30,318.0,47.0,1.4,12.6,90.0,171.46,129.84
2018,11,15,7,45,465.0,52.0,1.3,13.25,141.5,253.15,199.13
2018,11,15,8,0,612.0,57.0,1.2,13.9,193.0,349.04,279.17
2018,11,15,8,15,641.5,64.0,1.3,14.5,233.5,403.32,325.67
2018,11,15,8,30,671.0,71.0,1.4,15.1,274.0,459.03,371.74
2018,11,15,8,45,596.0,90.5,1.45,15.7,289.5,468.93,379.98
2018,11,15,9,0,521.0,110.0,1.5,16.3,305.0,466.18,377.59
2018,11,15,9,15,500.0,126.5,1.4,16.9,328.5,492.69,396.61
2018,11,15,9,30,479.0,143.0,1.3,17.5,352.0,515.99,412.16
2018,11,15,9,45,483.5,153.0,1.2,18.15,377.0,547.53,433.64
2018,11,15,10,0,488.0,163.0,1.1,18.8,402.0,577.69,453.34
2018,11,15,10,15,514.5,164.5,1.1,19.4,427.0,614.03,478.41
2018,11,15,10,30,541.0,166.0,1.1,20.0,452.0,649.7,502.49
2018,11,15,10,45,593.5,155.0,1.15,20.55,478.0,697.21,535.67
2018,11,15,11,0,646.0,144.0,1.2,21.1,504.0,739.43,563.79
2018,11,15,11,15,658.5,143.0,1.2,21.3,515.0,756.84,574.49
2018,11,15,11,30,671.0,142.0,1.2,21.5,526.0,771.7,583.78
2018,11,15,11,45,705.5,135.0,1.2,21.7,539.5,796.13,599.67
2018,11,15,12,0,740.0,128.0,1.2,21.9,553.0,817.56,613.42
2018,11,15,12,15,787.0,120.0,1.15,22.0,567.5,845.27,631.0
2018,11,15,12,30,834.0,112.0,1.1,22.1,582.0,864.65,642.9
2018,11,15,12,45,817.0,113.0,1.0,22.15,564.0,840.61,625.58
2018,11,15,13,0,800.0,114.0,0.9,22.2,546.0,818.44,610.13
2018,11,15,13,15,802.5,108.5,0.8,22.15,527.5,792.92,592.71
2018,11,15,13,30,805.0,103.0,0.7,22.1,509.0,768.88,576.36
2018,11,15,13,45,790.0,100.5,0.65,22.1,480.5,735.71,554.43
2018,11,15,14,0,775.0,98.0,0.6,22.1,452.0,696.62,528.43
2018,11,15,14,15,753.0,95.0,0.55,21.95,417.0,650.4,496.8
2018,11,15,14,30,731.0,92.0,0.5,21.8,382.0,603.26,463.31
2018,11,15,14,45,699.5,87.0,0.5,21.6,341.5,547.41,423.28
2018,11,15,15,0,668.0,82.0,0.5,21.4,301.0,492.14,382.38
2018,11,15,15,15,606.0,77.5,0.5,21.4,255.0,422.39,328.87
2018,11,15,15,30,544.0,73.0,0.5,21.4,209.0,356.8,276.88
2018,11,15,15,45,470.5,63.0,0.6,20.0,164.0,285.41,220.51
2018,11,15,16,0,397.0,53.0,0.7,18.6,119.0,220.71,167.24
2018,11,15,16,15,310.0,41.0,0.75,18.05,82.5,157.14,113.19
2018,11,15,16,30,223.0,29.0,0.8,17.5,46.0,101.16,57.66
2018,11,15,16,45,119.0,15.5,0.85,16.9,24.0,39.01,0.0
2018,11,15,17,0,15.0,2.0,0.9,16.3,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.95,16.05,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,16,6,45,17.5,7.5,1.3,11.8,8.0,7.15,0.0
2018,11,16,7,0,35.0,15.0,1.3,11.8,16.0,21.95,0.0
2018,11,16,7,15,97.0,31.5,1.35,12.4,42.5,69.77,45.33
2018,11,16,7,30,159.0,48.0,1.4,13.0,69.0,113.87,85.67
2018,11,16,7,45,280.5,59.0,1.45,13.55,113.5,187.49,147.84
2018,11,16,8,0,402.0,70.0,1.5,14.1,158.0,268.04,215.93
2018,11,16,8,15,523.0,72.0,1.5,14.65,212.0,353.04,286.72
2018,11,16,8,30,644.0,74.0,1.5,15.2,266.0,446.58,362.45
2018,11,16,8,45,678.0,79.0,1.5,15.75,307.0,502.4,406.53
2018,11,16,9,0,712.0,84.0,1.5,16.3,348.0,559.31,450.1
2018,11,16,9,15,735.0,88.0,1.55,17.0,384.0,608.43,486.44
2018,11,16,9,30,758.0,92.0,1.6,17.7,420.0,657.0,521.34
2018,11,16,9,45,773.5,95.5,1.6,18.4,451.0,698.56,548.88
2018,11,16,10,0,789.0,99.0,1.6,19.1,482.0,734.66,571.78
2018,11,16,10,15,801.5,101.0,1.55,19.6,506.5,768.37,592.66
2018,11,16,10,30,814.0,103.0,1.5,20.1,531.0,799.67,611.56
2018,11,16,10,45,822.0,104.5,1.45,20.55,548.0,824.04,625.59
2018,11,16,11,0,830.0,106.0,1.4,21.0,565.0,845.44,637.57
2018,11,16,11,15,834.0,106.5,1.4,21.35,574.5,859.15,645.25
2018,11,16,11,30,838.0,107.0,1.4,21.7,584.0,869.55,650.89
2018,11,16,11,45,839.0,107.0,1.4,22.0,585.5,873.38,652.43
2018,11,16,12,0,840.0,107.0,1.4,22.3,587.0,873.77,651.92
2018,11,16,12,15,837.5,107.0,1.4,22.45,581.0,867.68,647.67
2018,11,16,12,30,835.0,107.0,1.4,22.6,575.0,858.21,641.38
2018,11,16,12,45,829.5,106.0,1.4,22.7,561.0,841.73,630.7
2018,11,16,13,0,824.0,105.0,1.4,22.8,547.0,822.1,618.05
2018,11,16,13,15,814.0,102.5,1.4,22.75,525.0,794.1,600.13
2018,11,16,13,30,804.0,100.0,1.4,22.7,503.0,763.42,580.39
2018,11,16,13,45,789.5,97.5,1.4,22.65,474.5,726.85,556.42
2018,11,16,14,0,775.0,95.0,1.4,22.6,446.0,691.96,533.43
2018,11,16,14,15,754.0,91.5,1.35,22.35,411.5,645.98,501.51
2018,11,16,14,30,733.0,88.0,1.3,22.1,377.0,599.03,467.57
2018,11,16,14,45,702.0,83.5,1.3,21.85,337.5,544.14,427.16
2018,11,16,15,0,671.0,79.0,1.3,21.6,298.0,489.78,385.86
2018,11,16,15,15,626.0,73.5,1.3,21.6,255.0,427.88,337.03
2018,11,16,15,30,581.0,68.0,1.3,21.6,212.0,368.6,288.64
2018,11,16,15,45,513.5,59.5,1.1,19.9,168.0,299.66,232.5
2018,11,16,16,0,446.0,51.0,0.9,18.2,124.0,236.63,179.4
2018,11,16,16,15,341.0,40.0,0.9,17.5,85.0,165.81,119.32
2018,11,16,16,30,236.0,29.0,0.9,16.8,46.0,103.23,57.01
2018,11,16,16,45,125.5,15.5,0.95,16.05,24.0,40.3,0.0
2018,11,16,17,0,15.0,2.0,1.0,15.3,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,1.0,15.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
