Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,33.16,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,81.45,42.3
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,127.09,95.23
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,173.84,137.81
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,258.3,210.09
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,355.05,291.58
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,433.34,356.92
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,515.92,424.07
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,568.62,465.12
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,621.41,505.03
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,666.61,537.22
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,704.98,562.9
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,739.72,585.13
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,772.05,605.25
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,797.16,620.77
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,819.25,634.18
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,834.05,642.47
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,845.47,648.56
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,851.36,650.2
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,853.72,649.56
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,850.24,646.8
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,843.23,641.89
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,829.24,632.54
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,811.91,621.09
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,787.56,605.27
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,760.25,587.43
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,726.48,565.62
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,690.39,541.87
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,648.19,513.51
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,604.61,482.41
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,557.59,446.39
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,505.7,405.55
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,445.9,356.9
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,387.97,307.95
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,320.41,250.75
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,257.96,195.76
2018,12,7,16,15,424.5,27.5,1.05,13.6,73.5,179.01,124.68
2018,12,7,16,30,297.0,20.0,1.1,13.2,36.0,109.32,7.04
2018,12,7,16,45,148.5,10.0,1.15,12.8,18.0,41.11,0.0
2018,12,7,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,8,7,15,108.5,14.5,1.15,7.75,20.0,38.75,0.0
2018,12,8,7,30,188.0,26.0,1.2,8.3,38.0,93.37,45.46
2018,12,8,7,45,222.0,38.0,1.2,8.9,63.5,133.25,99.64
2018,12,8,8,0,256.0,50.0,1.2,9.5,89.0,171.41,135.79
2018,12,8,8,15,295.0,63.5,1.2,10.0,121.5,217.01,176.7
2018,12,8,8,30,334.0,77.0,1.2,10.5,154.0,265.97,219.45
2018,12,8,8,45,505.5,72.5,1.25,11.05,213.5,370.61,306.77
2018,12,8,9,0,677.0,68.0,1.3,11.6,273.0,486.54,400.37
2018,12,8,9,15,761.0,63.0,1.3,12.25,320.0,557.16,455.42
2018,12,8,9,30,845.0,58.0,1.3,12.9,367.0,629.69,510.51
2018,12,8,9,45,863.5,59.5,1.3,13.55,399.0,672.91,540.29
2018,12,8,10,0,882.0,61.0,1.3,14.2,431.0,714.56,568.03
2018,12,8,10,15,894.0,62.5,1.3,14.5,456.5,749.5,591.17
2018,12,8,10,30,906.0,64.0,1.3,14.8,482.0,781.95,612.31
2018,12,8,10,45,913.5,64.5,1.25,15.15,500.0,806.87,627.26
2018,12,8,11,0,921.0,65.0,1.2,15.5,518.0,828.71,640.0
2018,12,8,11,15,925.0,66.0,1.2,15.65,529.0,845.08,650.14
2018,12,8,11,30,929.0,67.0,1.2,15.8,540.0,858.02,658.07
2018,12,8,11,45,929.0,67.5,1.15,16.0,543.0,863.49,660.19
2018,12,8,12,0,929.0,68.0,1.1,16.2,546.0,865.35,660.08
2018,12,8,12,15,926.5,68.0,1.05,16.25,541.5,860.91,656.25
2018,12,8,12,30,924.0,68.0,1.0,16.3,537.0,852.91,650.23
2018,12,8,12,45,917.0,68.0,1.0,16.35,524.5,837.73,640.3
2018,12,8,13,0,910.0,68.0,1.0,16.4,512.0,819.26,628.3
2018,12,8,13,15,900.0,67.5,0.95,16.4,492.0,794.63,611.52
2018,12,8,13,30,890.0,67.0,0.9,16.4,472.0,767.12,592.83
2018,12,8,13,45,874.5,66.0,0.9,16.35,445.0,732.23,569.71
2018,12,8,14,0,859.0,65.0,0.9,16.3,418.0,700.64,548.77
2018,12,8,14,15,838.5,63.0,0.85,16.15,385.5,656.64,518.15
2018,12,8,14,30,818.0,61.0,0.8,16.0,353.0,611.28,484.72
2018,12,8,14,45,788.0,58.5,0.75,15.8,315.0,558.56,444.65
2018,12,8,15,0,758.0,56.0,0.7,15.6,277.0,505.88,403.37
2018,12,8,15,15,601.5,61.5,0.7,15.6,220.5,400.37,320.08
2018,12,8,15,30,445.0,67.0,0.7,15.6,164.0,303.41,241.74
2018,12,8,15,45,367.5,55.5,0.6,14.8,124.0,233.46,183.54
2018,12,8,16,0,290.0,44.0,0.5,14.0,84.0,172.83,131.68
2018,12,8,16,15,278.0,33.0,0.55,13.7,60.0,141.91,99.32
2018,12,8,16,30,266.0,22.0,0.6,13.4,36.0,103.08,7.0
2018,12,8,16,45,133.0,11.0,0.6,13.1,18.0,38.91,0.0
2018,12,8,17,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.1,9.2,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,12,9,7,15,99.0,13.5,1.05,9.45,18.5,35.42,0.0
2018,12,9,7,30,176.0,24.0,1.0,9.7,35.0,86.65,37.71
2018,12,9,7,45,170.0,31.0,1.0,9.95,48.5,106.22,78.02
2018,12,9,8,0,164.0,38.0,1.0,10.2,62.0,119.97,93.82
2018,12,9,8,15,82.0,48.0,1.05,10.55,60.0,89.27,70.6
2018,12,9,8,30,0.0,58.0,1.1,10.9,58.0,55.01,41.88
2018,12,9,8,45,46.5,80.0,1.2,11.25,94.0,106.85,86.85
2018,12,9,9,0,93.0,102.0,1.3,11.6,130.0,167.89,138.97
2018,12,9,9,15,259.5,111.5,1.25,12.0,203.0,293.14,244.5
2018,12,9,9,30,426.0,121.0,1.2,12.4,276.0,433.38,357.41
2018,12,9,9,45,465.5,125.0,1.2,12.75,308.0,480.1,392.92
2018,12,9,10,0,505.0,129.0,1.2,13.1,340.0,527.87,429.19
2018,12,9,10,15,425.5,154.5,1.25,13.7,339.5,513.08,415.07
2018,12,9,10,30,346.0,180.0,1.3,14.3,339.0,480.25,387.75
2018,12,9,10,45,329.0,191.0,1.3,14.9,347.0,487.06,391.6
2018,12,9,11,0,312.0,202.0,1.3,15.5,355.0,492.09,393.7
2018,12,9,11,15,341.5,201.5,1.35,15.8,372.0,519.51,414.59
2018,12,9,11,30,371.0,201.0,1.4,16.1,389.0,546.33,434.7
2018,12,9,11,45,372.5,200.5,1.45,16.4,390.5,548.91,436.17
2018,12,9,12,0,374.0,200.0,1.5,16.7,392.0,550.09,436.84
2018,12,9,12,15,358.0,200.5,1.5,16.6,383.0,536.52,426.59
2018,12,9,12,30,342.0,201.0,1.5,16.5,374.0,521.72,415.53
2018,12,9,12,45,436.0,177.0,1.55,16.35,392.5,579.79,461.7
2018,12,9,13,0,530.0,153.0,1.6,16.2,411.0,620.56,494.29
2018,12,9,13,15,582.0,133.0,1.55,15.95,406.0,633.33,504.81
2018,12,9,13,30,634.0,113.0,1.5,15.7,401.0,637.2,509.04
2018,12,9,13,45,597.5,113.5,1.45,15.4,373.0,594.24,476.98
2018,12,9,14,0,561.0,114.0,1.4,15.1,345.0,550.89,444.53
2018,12,9,14,15,393.0,124.0,1.3,14.8,279.5,425.96,346.79
2018,12,9,14,30,225.0,134.0,1.2,14.5,214.0,305.35,249.92
2018,12,9,14,45,209.5,117.5,1.15,14.2,186.0,268.1,220.42
2018,12,9,15,0,194.0,101.0,1.1,13.9,158.0,231.54,190.37
2018,12,9,15,15,163.5,88.0,1.1,13.9,131.0,192.46,157.31
2018,12,9,15,30,133.0,75.0,1.1,13.9,104.0,148.53,119.8
2018,12,9,15,45,116.5,61.0,1.1,13.2,82.5,126.67,100.37
2018,12,9,16,0,100.0,47.0,1.1,12.5,61.0,99.02,75.64
2018,12,9,16,15,77.0,33.0,1.1,12.35,41.5,71.02,49.16
2018,12,9,16,30,54.0,19.0,1.1,12.2,22.0,39.57,0.0
2018,12,9,16,45,27.0,9.5,1.1,12.0,11.0,14.86,0.0
2018,12,9,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,45,9.5,1.5,1.55,8.2,1.0,0.0,0.0
2018,12,10,7,0,19.0,3.0,1.6,8.2,2.0,0.0,0.0
2018,12,10,7,15,21.0,12.0,1.65,8.5,12.0,16.18,0.0
2018,12,10,7,30,23.0,21.0,1.7,8.8,22.0,31.23,9.15
2018,12,10,7,45,24.0,36.5,1.75,9.1,39.0,47.97,33.35
2018,12,10,8,0,25.0,52.0,1.8,9.4,56.0,65.91,50.17
2018,12,10,8,15,47.0,69.0,1.85,9.75,79.0,94.87,75.68
2018,12,10,8,30,69.0,86.0,1.9,10.1,102.0,125.85,102.87
2018,12,10,8,45,146.5,100.5,1.95,10.4,142.0,192.37,160.25
2018,12,10,9,0,224.0,115.0,2.0,10.7,182.0,267.55,224.05
2018,12,10,9,15,323.0,117.5,2.05,11.2,227.5,338.9,283.89
2018,12,10,9,30,422.0,120.0,2.1,11.7,273.0,428.88,357.19
2018,12,10,9,45,512.5,115.5,2.15,12.15,317.0,500.1,414.14
2018,12,10,10,0,603.0,111.0,2.2,12.6,361.0,581.08,477.25
2018,12,10,10,15,633.0,111.5,2.25,13.05,388.0,621.53,507.34
2018,12,10,10,30,663.0,112.0,2.3,13.5,415.0,661.11,536.23
2018,12,10,10,45,704.0,107.0,2.35,13.95,440.0,701.64,564.93
2018,12,10,11,0,745.0,102.0,2.4,14.4,465.0,740.76,592.26
2018,12,10,11,15,720.5,109.5,2.4,14.65,467.0,739.93,590.27
2018,12,10,11,30,696.0,117.0,2.4,14.9,469.0,735.61,586.22
2018,12,10,11,45,686.5,119.0,2.45,15.15,468.5,734.03,584.67
2018,12,10,12,0,677.0,121.0,2.5,15.4,468.0,729.6,581.13
2018,12,10,12,15,527.5,152.5,2.5,15.4,421.5,634.29,509.42
2018,12,10,12,30,378.0,184.0,2.5,15.4,375.0,530.67,428.67
2018,12,10,12,45,281.0,197.5,2.5,15.45,337.5,464.42,376.01
2018,12,10,13,0,184.0,211.0,2.5,15.5,300.0,386.73,313.46
2018,12,10,13,15,400.5,164.5,2.5,15.4,349.0,522.9,425.29
2018,12,10,13,30,617.0,118.0,2.5,15.3,398.0,629.94,510.65
2018,12,10,13,45,716.0,92.5,2.5,15.25,399.5,656.92,531.52
2018,12,10,14,0,815.0,67.0,2.5,15.2,401.0,672.22,543.8
2018,12,10,14,15,796.5,64.5,2.5,14.95,370.0,630.53,513.52
2018,12,10,14,30,778.0,62.0,2.5,14.7,339.0,587.49,480.5
2018,12,10,14,45,750.5,59.0,2.5,14.5,303.0,537.35,440.81
2018,12,10,15,0,723.0,56.0,2.5,14.3,267.0,487.15,399.83
2018,12,10,15,15,679.5,52.0,2.5,14.3,227.0,427.78,349.89
2018,12,10,15,30,636.0,48.0,2.5,14.3,187.0,370.48,300.07
2018,12,10,15,45,569.5,42.0,2.15,13.35,146.5,303.78,241.84
2018,12,10,16,0,503.0,36.0,1.8,12.4,106.0,245.78,189.28
2018,12,10,16,15,378.0,28.5,1.75,11.85,70.0,170.49,120.71
2018,12,10,16,30,253.0,21.0,1.7,11.3,34.0,99.65,9.5
2018,12,10,16,45,126.5,10.5,1.7,10.8,17.0,37.35,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,11,7,15,162.5,11.5,1.5,7.55,21.0,47.36,0.0
2018,12,11,7,30,325.0,23.0,1.5,7.9,42.0,125.06,42.24
2018,12,11,7,45,453.5,30.0,1.45,8.25,81.5,195.97,143.71
2018,12,11,8,0,582.0,37.0,1.4,8.6,121.0,277.65,217.94
2018,12,11,8,15,648.5,41.5,1.45,9.05,163.5,341.79,276.18
2018,12,11,8,30,715.0,46.0,1.5,9.5,206.0,410.77,336.67
2018,12,11,8,45,757.0,49.0,1.55,10.0,247.5,469.59,387.14
2018,12,11,9,0,799.0,52.0,1.6,10.5,289.0,530.11,437.09
2018,12,11,9,15,824.0,55.0,1.8,11.2,326.0,581.57,478.73
2018,12,11,9,30,849.0,58.0,2.0,11.9,363.0,627.74,515.26
2018,12,11,9,45,865.5,60.0,2.25,12.6,394.5,670.45,547.41
2018,12,11,10,0,882.0,62.0,2.5,13.3,426.0,711.48,577.0
2018,12,11,10,15,895.0,63.0,2.6,13.65,452.0,746.69,601.79
2018,12,11,10,30,908.0,64.0,2.7,14.0,478.0,779.48,624.62
2018,12,11,10,45,916.5,65.0,2.8,14.35,497.0,806.09,642.83
2018,12,11,11,0,925.0,66.0,2.9,14.7,516.0,829.66,658.85
2018,12,11,11,15,930.0,66.5,2.95,14.85,527.5,846.54,670.26
2018,12,11,11,30,935.0,67.0,3.0,15.0,539.0,860.01,679.37
2018,12,11,11,45,936.5,67.0,3.05,15.2,542.5,866.44,683.46
2018,12,11,12,0,938.0,67.0,3.1,15.4,546.0,869.26,685.18
2018,12,11,12,15,936.5,67.0,3.15,15.45,542.0,865.96,683.09
2018,12,11,12,30,935.0,67.0,3.2,15.5,538.0,859.07,678.61
2018,12,11,12,45,929.5,66.5,3.25,15.6,526.0,844.73,668.8
2018,12,11,13,0,924.0,66.0,3.3,15.7,514.0,827.0,656.67
2018,12,11,13,15,916.0,65.0,3.3,15.65,494.5,803.41,640.42
2018,12,11,13,30,908.0,64.0,3.3,15.6,475.0,776.79,621.97
2018,12,11,13,45,894.5,62.5,3.25,15.6,448.5,742.63,597.5
2018,12,11,14,0,881.0,61.0,3.2,15.6,422.0,706.1,571.13
2018,12,11,14,15,862.0,59.0,3.15,15.4,389.5,663.1,539.99
2018,12,11,14,30,843.0,57.0,3.1,15.2,357.0,618.64,506.21
2018,12,11,14,45,815.5,54.5,3.0,15.0,319.5,571.57,468.36
2018,12,11,15,0,788.0,52.0,2.9,14.8,282.0,519.49,425.59
2018,12,11,15,15,746.0,48.5,2.9,14.8,240.5,458.81,374.57
2018,12,11,15,30,704.0,45.0,2.9,14.8,199.0,399.93,323.31
2018,12,11,15,45,636.5,40.0,2.35,13.45,156.5,330.74,263.03
2018,12,11,16,0,569.0,35.0,1.8,12.1,114.0,266.69,205.3
2018,12,11,16,15,440.0,28.0,1.75,11.6,76.0,186.46,132.06
2018,12,11,16,30,311.0,21.0,1.7,11.1,38.0,115.75,14.08
2018,12,11,16,45,155.5,10.5,1.7,10.55,19.0,43.81,0.0
2018,12,11,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,7,15,126.0,11.5,1.7,10.6,18.5,38.94,0.0
2018,12,12,7,30,252.0,23.0,1.8,11.0,37.0,103.71,26.88
2018,12,12,7,45,372.5,31.5,1.85,11.35,73.5,174.19,125.98
2018,12,12,8,0,493.0,40.0,1.9,11.7,110.0,249.46,194.22
2018,12,12,8,15,577.0,44.5,2.1,12.05,153.0,316.11,253.93
2018,12,12,8,30,661.0,49.0,2.3,12.4,196.0,386.86,315.98
2018,12,12,8,45,692.0,53.5,2.5,12.75,233.5,439.31,362.0
2018,12,12,9,0,723.0,58.0,2.7,13.1,271.0,492.67,407.31
2018,12,12,9,15,695.5,69.5,2.75,13.4,295.5,522.29,431.73
2018,12,12,9,30,668.0,81.0,2.8,13.7,320.0,545.1,449.92
2018,12,12,9,45,722.0,80.0,2.85,14.05,359.0,604.09,496.31
2018,12,12,10,0,776.0,79.0,2.9,14.4,398.0,661.0,539.13
2018,12,12,10,15,833.0,71.5,2.95,14.75,433.0,716.12,578.95
2018,12,12,10,30,890.0,64.0,3.0,15.1,468.0,764.53,613.14
2018,12,12,10,45,901.5,64.0,3.05,15.45,487.5,791.92,631.57
2018,12,12,11,0,913.0,64.0,3.1,15.8,507.0,816.45,648.02
2018,12,12,11,15,899.0,69.0,3.05,16.0,513.5,823.51,651.6
2018,12,12,11,30,885.0,74.0,3.0,16.2,520.0,826.79,652.73
2018,12,12,11,45,895.5,72.0,3.0,16.45,526.0,838.0,659.92
2018,12,12,12,0,906.0,70.0,3.0,16.7,532.0,845.82,664.74
2018,12,12,12,15,914.5,68.0,3.0,16.75,531.0,848.47,666.53
2018,12,12,12,30,923.0,66.0,3.0,16.8,530.0,847.51,665.95
2018,12,12,12,45,914.5,67.0,3.0,16.85,518.0,832.87,655.74
2018,12,12,13,0,906.0,68.0,3.0,16.9,506.0,814.96,643.38
2018,12,12,13,15,897.0,67.0,3.0,16.8,487.0,791.02,627.1
2018,12,12,13,30,888.0,66.0,3.0,16.7,468.0,764.15,608.68
2018,12,12,13,45,874.5,64.5,2.95,16.65,442.0,730.6,584.88
2018,12,12,14,0,861.0,63.0,2.9,16.6,416.0,694.74,559.23
2018,12,12,14,15,841.5,61.5,2.8,16.35,384.0,657.91,532.77
2018,12,12,14,30,822.0,60.0,2.7,16.1,352.0,614.1,499.25
2018,12,12,14,45,794.0,56.5,2.6,15.85,314.5,561.57,457.77
2018,12,12,15,0,766.0,53.0,2.5,15.6,277.0,508.91,414.99
2018,12,12,15,15,723.0,50.0,2.5,15.6,236.5,449.27,365.17
2018,12,12,15,30,680.0,47.0,2.5,15.6,196.0,391.49,315.2
2018,12,12,15,45,611.5,41.5,2.0,14.2,154.0,322.39,255.49
2018,12,12,16,0,543.0,36.0,1.5,12.8,112.0,258.56,198.5
2018,12,12,16,15,413.5,29.0,1.5,12.3,74.5,183.52,130.13
2018,12,12,16,30,284.0,22.0,1.5,11.8,37.0,109.81,15.57
2018,12,12,16,45,142.0,11.0,1.5,11.3,18.5,41.53,0.0
2018,12,12,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,7,15,142.0,10.5,1.8,7.2,18.5,41.29,0.0
2018,12,13,7,30,284.0,21.0,1.9,7.9,37.0,109.75,20.63
2018,12,13,7,45,412.5,28.5,2.0,8.6,74.5,183.34,132.9
2018,12,13,8,0,541.0,36.0,2.1,9.3,112.0,258.67,202.55
2018,12,13,8,15,609.5,41.0,2.15,9.85,153.5,321.89,260.23
2018,12,13,8,30,678.0,46.0,2.2,10.4,195.0,390.32,320.63
2018,12,13,8,45,721.0,49.5,2.3,10.95,235.5,448.51,371.19
2018,12,13,9,0,764.0,53.0,2.4,11.5,276.0,508.6,421.56
2018,12,13,9,15,793.0,55.5,2.4,12.1,313.0,560.49,463.4
2018,12,13,9,30,822.0,58.0,2.4,12.7,350.0,612.3,503.75
2018,12,13,9,45,842.5,59.5,2.35,13.3,382.0,651.47,532.39
2018,12,13,10,0,863.0,61.0,2.3,13.9,414.0,694.07,561.84
2018,12,13,10,15,876.0,62.0,2.3,14.5,439.5,728.87,585.16
2018,12,13,10,30,889.0,63.0,2.3,15.1,465.0,761.34,606.49
2018,12,13,10,45,897.5,63.5,2.35,15.7,483.5,787.07,623.08
2018,12,13,11,0,906.0,64.0,2.4,16.3,502.0,809.86,637.53
2018,12,13,11,15,910.0,65.0,2.35,16.6,513.5,826.51,647.57
2018,12,13,11,30,914.0,66.0,2.3,16.9,525.0,839.8,655.31
2018,12,13,11,45,915.0,66.0,2.25,17.2,528.5,845.91,658.09
2018,12,13,12,0,916.0,66.0,2.2,17.5,532.0,848.5,658.59
2018,12,13,12,15,912.0,66.5,2.2,17.7,527.5,844.04,655.02
2018,12,13,12,30,908.0,67.0,2.2,17.9,523.0,836.1,649.23
2018,12,13,12,45,901.0,67.0,2.2,18.05,511.0,821.67,639.17
2018,12,13,13,0,894.0,67.0,2.2,18.2,499.0,804.0,626.97
2018,12,13,13,15,885.0,66.5,2.2,18.25,480.5,781.01,611.31
2018,12,13,13,30,876.0,66.0,2.2,18.3,462.0,755.13,593.62
2018,12,13,13,45,862.0,64.5,2.15,18.35,436.0,721.61,569.99
2018,12,13,14,0,848.0,63.0,2.1,18.4,410.0,685.85,544.63
2018,12,13,14,15,828.0,61.5,1.9,18.2,378.5,649.19,517.94
2018,12,13,14,30,808.0,60.0,1.7,18.0,347.0,605.62,484.43
2018,12,13,14,45,779.0,57.0,1.55,17.75,310.0,553.69,443.92
2018,12,13,15,0,750.0,54.0,1.4,17.5,273.0,501.73,402.3
2018,12,13,15,15,707.0,50.5,1.4,17.5,233.0,442.21,353.85
2018,12,13,15,30,664.0,47.0,1.4,17.5,193.0,384.62,305.26
2018,12,13,15,45,597.0,42.0,1.2,16.15,152.0,317.44,248.5
2018,12,13,16,0,530.0,37.0,1.0,14.8,111.0,255.28,194.05
2018,12,13,16,15,405.5,29.5,1.05,14.45,74.0,182.02,128.08
2018,12,13,16,30,281.0,22.0,1.1,14.1,37.0,109.56,18.02
2018,12,13,16,45,140.5,11.0,1.2,13.7,18.5,41.38,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,14,7,15,5.5,5.0,3.4,12.6,5.5,5.97,0.0
2018,12,14,7,30,11.0,10.0,3.5,12.8,11.0,13.66,0.0
2018,12,14,7,45,5.5,21.0,3.6,12.95,21.5,21.27,11.16
2018,12,14,8,0,0.0,32.0,3.7,13.1,32.0,29.73,19.27
2018,12,14,8,15,0.0,44.0,3.75,13.25,44.0,41.41,29.58
2018,12,14,8,30,0.0,56.0,3.8,13.4,56.0,53.19,39.88
2018,12,14,8,45,6.0,53.5,3.9,13.55,55.0,52.85,39.78
2018,12,14,9,0,12.0,51.0,4.0,13.7,54.0,55.98,42.62
2018,12,14,9,15,29.5,50.5,4.05,13.8,60.5,66.26,51.8
2018,12,14,9,30,47.0,50.0,4.1,13.9,67.0,83.36,66.81
2018,12,14,9,45,80.0,80.0,4.15,14.0,111.5,140.74,116.01
2018,12,14,10,0,113.0,110.0,4.2,14.1,156.0,200.79,166.72
2018,12,14,10,15,125.5,104.5,4.25,14.15,158.5,206.4,171.65
2018,12,14,10,30,138.0,99.0,4.3,14.2,161.0,222.45,185.22
2018,12,14,10,45,123.0,114.0,4.35,14.25,171.0,220.65,183.1
2018,12,14,11,0,108.0,129.0,4.4,14.3,181.0,227.96,188.4
2018,12,14,11,15,74.0,151.0,4.35,14.3,187.0,215.78,176.99
2018,12,14,11,30,40.0,173.0,4.3,14.3,193.0,213.73,173.84
2018,12,14,11,45,23.0,152.0,4.3,14.3,163.5,175.55,141.89
2018,12,14,12,0,6.0,131.0,4.3,14.3,134.0,130.57,104.12
2018,12,14,12,15,8.0,143.0,4.25,14.35,147.0,144.79,116.01
2018,12,14,12,30,10.0,155.0,4.2,14.4,160.0,159.25,128.0
2018,12,14,12,45,58.5,176.0,4.15,14.4,204.5,232.22,189.68
2018,12,14,13,0,107.0,197.0,4.1,14.4,249.0,308.26,252.68
2018,12,14,13,15,217.0,186.0,3.95,14.4,286.0,392.17,322.95
2018,12,14,13,30,327.0,175.0,3.8,14.4,323.0,458.23,377.76
2018,12,14,13,45,383.5,154.0,3.65,14.4,318.0,479.24,395.2
2018,12,14,14,0,440.0,133.0,3.5,14.4,313.0,483.63,399.68
2018,12,14,14,15,490.0,116.0,3.2,14.35,302.0,483.26,399.7
2018,12,14,14,30,540.0,99.0,2.9,14.3,291.0,482.54,398.81
2018,12,14,14,45,502.0,92.0,2.6,14.2,256.0,430.2,355.62
2018,12,14,15,0,464.0,85.0,2.3,14.1,221.0,375.78,310.35
2018,12,14,15,15,385.0,79.5,2.3,14.1,181.0,307.99,253.46
2018,12,14,15,30,306.0,74.0,2.3,14.1,141.0,246.38,200.76
2018,12,14,15,45,360.0,57.5,1.75,13.55,120.0,235.25,188.15
2018,12,14,16,0,414.0,41.0,1.2,13.0,99.0,220.18,169.79
2018,12,14,16,15,328.0,32.0,1.2,12.7,67.5,159.79,113.86
2018,12,14,16,30,242.0,23.0,1.2,12.4,36.0,100.28,19.28
2018,12,14,16,45,121.0,11.5,1.2,12.1,18.0,37.74,0.0
2018,12,14,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,7,15,74.0,9.5,1.55,9.65,13.5,25.08,0.0
2018,12,15,7,30,148.0,19.0,1.6,9.9,27.0,68.73,0.0
2018,12,15,7,45,207.0,32.5,1.65,10.15,54.5,119.35,84.68
2018,12,15,8,0,266.0,46.0,1.7,10.4,82.0,167.32,130.45
2018,12,15,8,15,342.5,56.0,1.65,10.7,119.0,224.36,181.09
2018,12,15,8,30,419.0,66.0,1.6,11.0,156.0,288.58,237.01
2018,12,15,8,45,587.0,59.5,1.6,11.3,213.5,391.04,323.01
2018,12,15,9,0,755.0,53.0,1.6,11.6,271.0,500.84,412.56
2018,12,15,9,15,781.5,56.0,1.6,12.05,307.5,551.49,452.77
2018,12,15,9,30,808.0,59.0,1.6,12.5,344.0,601.93,491.83
2018,12,15,9,45,809.5,64.0,1.55,12.95,371.5,637.42,517.77
2018,12,15,10,0,811.0,69.0,1.5,13.4,399.0,670.39,539.92
2018,12,15,10,15,701.0,97.0,1.55,13.85,395.0,649.97,523.07
2018,12,15,10,30,591.0,125.0,1.6,14.3,391.0,616.69,496.21
2018,12,15,10,45,630.5,122.0,1.6,14.8,416.0,657.44,526.22
2018,12,15,11,0,670.0,119.0,1.6,15.3,441.0,697.07,553.34
2018,12,15,11,15,787.0,93.5,1.55,15.65,480.5,766.89,601.56
2018,12,15,11,30,904.0,68.0,1.5,16.0,520.0,832.72,645.43
2018,12,15,11,45,903.0,68.5,1.45,16.3,523.0,837.96,646.73
2018,12,15,12,0,902.0,69.0,1.4,16.6,526.0,839.72,646.45
2018,12,15,12,15,769.5,100.0,1.35,16.75,488.0,773.2,599.23
2018,12,15,12,30,637.0,131.0,1.3,16.9,450.0,701.0,548.13
2018,12,15,12,45,542.0,146.5,1.2,17.0,414.0,629.55,495.57
2018,12,15,13,0,447.0,162.0,1.1,17.1,378.0,564.56,446.06
2018,12,15,13,15,481.5,144.5,1.1,17.1,369.0,563.01,446.76
2018,12,15,13,30,516.0,127.0,1.1,17.1,360.0,558.11,444.29
2018,12,15,13,45,590.5,110.0,1.05,17.1,362.5,586.06,465.87
2018,12,15,14,0,665.0,93.0,1.0,17.1,365.0,601.99,478.0
2018,12,15,14,15,647.0,87.5,1.0,16.95,335.5,561.94,448.21
2018,12,15,14,30,629.0,82.0,1.0,16.8,306.0,520.95,417.58
2018,12,15,14,45,658.5,70.5,1.0,16.65,283.0,500.92,402.36
2018,12,15,15,0,688.0,59.0,1.0,16.5,260.0,473.89,380.68
2018,12,15,15,15,656.0,53.5,1.0,16.5,223.0,420.47,336.97
2018,12,15,15,30,624.0,48.0,1.0,16.5,186.0,368.19,292.76
2018,12,15,15,45,572.0,42.0,0.95,15.4,147.5,308.25,241.91
2018,12,15,16,0,520.0,36.0,0.9,14.3,109.0,252.07,192.24
2018,12,15,16,15,384.0,29.0,1.0,13.9,72.5,175.64,124.54
2018,12,15,16,30,248.0,22.0,1.1,13.5,36.0,101.76,22.54
2018,12,15,16,45,124.0,11.0,1.15,13.1,18.0,38.1,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,7,15,28.0,8.0,1.8,10.4,9.5,13.64,0.0
2018,12,16,7,30,56.0,16.0,2.0,10.9,19.0,35.91,0.0
2018,12,16,7,45,69.5,30.5,2.25,11.35,37.5,65.52,44.56
2018,12,16,8,0,83.0,45.0,2.5,11.8,56.0,84.41,63.95
2018,12,16,8,15,101.5,60.0,2.6,12.15,78.5,112.75,89.43
2018,12,16,8,30,120.0,75.0,2.7,12.5,101.0,142.72,116.05
2018,12,16,8,45,194.5,90.5,2.8,12.85,142.0,211.78,175.27
2018,12,16,9,0,269.0,106.0,2.9,13.2,183.0,279.77,232.93
2018,12,16,9,15,301.5,116.5,3.0,13.6,213.5,322.02,268.29
2018,12,16,9,30,334.0,127.0,3.1,14.0,244.0,366.13,304.58
2018,12,16,9,45,236.5,140.5,3.2,14.45,227.0,328.0,271.79
2018,12,16,10,0,139.0,154.0,3.3,14.9,210.0,271.55,223.68
2018,12,16,10,15,82.0,154.0,3.35,15.15,187.5,221.91,181.65
2018,12,16,10,30,25.0,154.0,3.4,15.4,165.0,179.81,145.18
2018,12,16,10,45,17.0,135.0,3.45,15.65,142.5,143.9,115.24
2018,12,16,11,0,9.0,116.0,3.5,15.9,120.0,117.68,93.16
2018,12,16,11,15,4.5,87.0,3.5,16.05,89.0,84.79,65.64
2018,12,16,11,30,0.0,58.0,3.5,16.2,58.0,53.95,39.7
2018,12,16,11,45,0.0,55.0,3.45,16.4,55.0,51.15,37.33
2018,12,16,12,0,0.0,52.0,3.4,16.6,52.0,48.36,34.96
2018,12,16,12,15,0.0,63.0,3.3,16.5,63.0,58.62,43.55
2018,12,16,12,30,0.0,74.0,3.2,16.4,74.0,68.89,52.14
2018,12,16,12,45,0.5,80.5,3.1,16.35,80.5,75.36,57.59
2018,12,16,13,0,1.0,87.0,3.0,16.3,87.0,81.99,63.18
2018,12,16,13,15,0.5,82.0,2.95,16.2,82.0,76.74,58.88
2018,12,16,13,30,0.0,77.0,2.9,16.1,77.0,71.68,54.73
2018,12,16,13,45,0.0,52.5,2.9,16.0,52.5,48.8,35.65
2018,12,16,14,0,0.0,28.0,2.9,15.9,28.0,25.99,16.44
2018,12,16,14,15,0.0,29.0,2.85,15.7,29.0,26.91,17.29
2018,12,16,14,30,0.0,30.0,2.8,15.5,30.0,27.84,18.13
2018,12,16,14,45,0.0,21.5,2.7,15.3,21.5,19.94,11.42
2018,12,16,15,0,0.0,13.0,2.6,15.1,13.0,12.04,4.68
2018,12,16,15,15,0.0,11.5,2.6,15.1,11.5,10.65,3.48
2018,12,16,15,30,0.0,10.0,2.6,15.1,10.0,9.26,2.26
2018,12,16,15,45,0.0,8.0,2.55,14.55,8.0,7.4,0.64
2018,12,16,16,0,0.0,6.0,2.5,14.0,6.0,5.55,0.0
2018,12,16,16,15,0.0,4.5,2.55,13.9,4.5,4.16,0.0
2018,12,16,16,30,0.0,3.0,2.6,13.8,3.0,2.77,0.0
2018,12,16,16,45,0.0,1.5,2.7,13.7,1.5,1.43,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
