Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,7,15,121.0,10.5,1.75,10.45,16.0,35.78,0.0
2018,12,17,7,30,242.0,21.0,1.9,10.7,32.0,94.36,0.0
2018,12,17,7,45,381.5,28.5,2.05,11.0,68.5,170.2,118.32
2018,12,17,8,0,521.0,36.0,2.2,11.3,105.0,246.62,190.21
2018,12,17,8,15,595.0,40.5,2.25,11.45,146.0,310.44,248.54
2018,12,17,8,30,669.0,45.0,2.3,11.6,187.0,379.86,310.14
2018,12,17,8,45,716.0,48.0,2.3,11.8,228.0,438.96,361.81
2018,12,17,9,0,763.0,51.0,2.3,12.0,269.0,500.35,413.58
2018,12,17,9,15,788.0,55.0,2.3,12.25,306.0,551.66,455.6
2018,12,17,9,30,813.0,59.0,2.3,12.5,343.0,602.66,496.03
2018,12,17,9,45,828.0,62.5,2.3,12.8,374.5,645.69,528.98
2018,12,17,10,0,843.0,66.0,2.3,13.1,406.0,687.05,558.49
2018,12,17,10,15,858.0,67.0,2.25,13.4,432.0,723.39,583.45
2018,12,17,10,30,873.0,68.0,2.2,13.7,458.0,751.43,601.95
2018,12,17,10,45,883.5,68.5,2.2,13.95,477.5,778.73,620.28
2018,12,17,11,0,894.0,69.0,2.2,14.2,497.0,803.23,636.49
2018,12,17,11,15,839.5,84.0,2.15,14.35,493.5,796.88,630.37
2018,12,17,11,30,785.0,99.0,2.1,14.5,490.0,778.57,616.08
2018,12,17,11,45,832.0,88.5,2.1,14.6,506.0,810.13,638.47
2018,12,17,12,0,879.0,78.0,2.1,14.7,522.0,838.27,657.87
2018,12,17,12,15,889.5,75.0,2.15,14.7,522.0,834.92,655.71
2018,12,17,12,30,900.0,72.0,2.2,14.7,522.0,835.08,656.52
2018,12,17,12,45,893.0,72.0,2.2,14.7,510.5,821.19,646.97
2018,12,17,13,0,886.0,72.0,2.2,14.7,499.0,804.07,635.35
2018,12,17,13,15,796.0,86.5,2.25,14.7,459.5,742.94,592.17
2018,12,17,13,30,706.0,101.0,2.3,14.7,420.0,678.98,546.45
2018,12,17,13,45,549.0,123.0,2.3,14.7,363.0,570.55,463.84
2018,12,17,14,0,392.0,145.0,2.3,14.7,306.0,464.4,379.92
2018,12,17,14,15,422.0,124.5,2.3,14.65,285.5,448.27,368.73
2018,12,17,14,30,452.0,104.0,2.3,14.6,265.0,428.52,353.71
2018,12,17,14,45,340.0,100.5,2.25,14.55,214.5,339.25,280.58
2018,12,17,15,0,228.0,97.0,2.2,14.5,164.0,247.42,204.36
2018,12,17,15,15,114.0,77.5,2.2,14.5,111.0,146.7,119.5
2018,12,17,15,30,0.0,58.0,2.2,14.5,58.0,55.24,41.38
2018,12,17,15,45,0.0,46.0,1.75,13.5,46.0,43.45,31.33
2018,12,17,16,0,0.0,34.0,1.3,12.5,34.0,31.65,21.04
2018,12,17,16,15,0.5,23.5,1.35,12.1,23.5,21.98,12.13
2018,12,17,16,30,1.0,13.0,1.4,11.7,13.0,12.33,0.0
2018,12,17,16,45,0.5,6.5,1.45,11.3,6.5,6.31,0.0
2018,12,17,17,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,15,39.0,8.5,0.75,8.65,10.5,16.34,0.0
2018,12,18,7,30,78.0,17.0,0.8,9.0,21.0,46.23,0.0
2018,12,18,7,45,138.0,31.5,0.85,9.35,46.5,95.56,65.9
2018,12,18,8,0,198.0,46.0,0.9,9.7,72.0,141.12,109.37
2018,12,18,8,15,306.5,55.5,0.9,10.1,112.0,207.0,166.41
2018,12,18,8,30,415.0,65.0,0.9,10.5,152.0,283.37,231.66
2018,12,18,8,45,574.0,59.0,0.9,10.95,206.5,380.73,312.58
2018,12,18,9,0,733.0,53.0,0.9,11.4,261.0,484.84,396.49
2018,12,18,9,15,783.0,53.0,1.05,12.05,302.0,545.02,444.41
2018,12,18,9,30,833.0,53.0,1.2,12.7,343.0,601.91,489.02
2018,12,18,9,45,852.0,54.5,1.35,13.4,375.0,645.43,521.5
2018,12,18,10,0,871.0,56.0,1.5,14.1,407.0,687.55,551.26
2018,12,18,10,15,884.5,57.0,1.6,14.55,433.0,723.29,576.03
2018,12,18,10,30,898.0,58.0,1.7,15.0,459.0,756.73,598.94
2018,12,18,10,45,900.0,60.5,1.8,15.4,476.5,780.61,614.97
2018,12,18,11,0,902.0,63.0,1.9,15.8,494.0,801.3,628.8
2018,12,18,11,15,914.0,62.0,2.0,16.0,508.0,822.32,643.4
2018,12,18,11,30,926.0,61.0,2.1,16.2,522.0,840.19,655.83
2018,12,18,11,45,928.0,61.0,2.2,16.4,526.5,847.76,661.13
2018,12,18,12,0,930.0,61.0,2.3,16.6,531.0,851.77,664.15
2018,12,18,12,15,928.5,61.0,2.35,16.65,527.5,849.31,662.73
2018,12,18,12,30,927.0,61.0,2.4,16.7,524.0,843.29,658.99
2018,12,18,12,45,922.0,61.0,2.5,16.75,513.5,830.9,651.27
2018,12,18,13,0,917.0,61.0,2.6,16.8,503.0,815.13,641.23
2018,12,18,13,15,908.5,60.0,2.6,16.75,484.5,792.07,625.54
2018,12,18,13,30,900.0,59.0,2.6,16.7,466.0,766.0,607.71
2018,12,18,13,45,887.0,58.0,2.65,16.65,441.0,733.77,585.59
2018,12,18,14,0,874.0,57.0,2.7,16.6,416.0,699.14,561.49
2018,12,18,14,15,855.0,55.5,2.7,16.4,384.5,657.64,531.94
2018,12,18,14,30,836.0,54.0,2.7,16.2,353.0,614.64,500.13
2018,12,18,14,45,808.0,52.0,2.65,16.0,316.5,564.33,460.44
2018,12,18,15,0,780.0,50.0,2.6,15.8,280.0,517.88,422.47
2018,12,18,15,15,739.5,46.5,2.6,15.8,239.5,458.65,373.09
2018,12,18,15,30,699.0,43.0,2.6,15.8,199.0,401.06,323.43
2018,12,18,15,45,634.0,39.0,2.1,14.6,158.0,334.32,265.5
2018,12,18,16,0,569.0,35.0,1.6,13.4,117.0,272.32,209.88
2018,12,18,16,15,443.5,28.5,1.6,12.9,79.0,192.9,138.78
2018,12,18,16,30,318.0,22.0,1.6,12.4,41.0,123.4,40.35
2018,12,18,16,45,159.0,11.0,1.6,11.9,20.5,46.62,0.0
2018,12,18,17,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,7,15,125.0,9.5,1.05,9.7,15.0,35.26,0.0
2018,12,19,7,30,250.0,19.0,1.1,10.0,30.0,93.16,0.0
2018,12,19,7,45,394.0,26.5,1.15,10.3,66.5,170.5,116.12
2018,12,19,8,0,538.0,34.0,1.2,10.6,103.0,248.94,190.74
2018,12,19,8,15,524.5,44.0,1.25,10.95,132.0,286.05,228.0
2018,12,19,8,30,511.0,54.0,1.3,11.3,161.0,317.43,258.5
2018,12,19,8,45,503.5,67.0,1.4,11.6,190.5,352.87,290.6
2018,12,19,9,0,496.0,80.0,1.5,11.9,220.0,386.32,319.63
2018,12,19,9,15,595.0,77.0,1.65,12.4,267.5,463.46,382.97
2018,12,19,9,30,694.0,74.0,1.8,12.9,315.0,545.91,448.67
2018,12,19,9,45,656.0,87.5,1.9,13.4,332.0,561.65,459.99
2018,12,19,10,0,618.0,101.0,2.0,13.9,349.0,572.45,467.47
2018,12,19,10,15,732.0,86.0,2.1,14.3,398.5,655.93,531.34
2018,12,19,10,30,846.0,71.0,2.2,14.7,448.0,739.18,591.45
2018,12,19,10,45,882.0,66.0,2.25,15.15,473.5,772.89,613.86
2018,12,19,11,0,918.0,61.0,2.3,15.6,499.0,810.8,639.55
2018,12,19,11,15,923.0,62.0,2.3,15.85,511.5,829.05,651.07
2018,12,19,11,30,928.0,63.0,2.3,16.1,524.0,843.95,660.44
2018,12,19,11,45,911.5,66.5,2.3,16.35,523.0,840.83,657.2
2018,12,19,12,0,895.0,70.0,2.3,16.6,522.0,834.04,651.69
2018,12,19,12,15,826.5,83.5,2.25,16.7,499.0,800.18,627.08
2018,12,19,12,30,758.0,97.0,2.2,16.8,476.0,755.71,595.06
2018,12,19,12,45,722.0,103.0,2.15,16.85,458.0,731.0,577.44
2018,12,19,13,0,686.0,109.0,2.1,16.9,440.0,700.02,555.09
2018,12,19,13,15,721.5,96.5,2.0,16.85,433.0,701.03,556.11
2018,12,19,13,30,757.0,84.0,1.9,16.8,426.0,694.49,551.41
2018,12,19,13,45,709.0,89.5,1.8,16.75,396.0,650.79,519.49
2018,12,19,14,0,661.0,95.0,1.7,16.7,366.0,603.43,484.26
2018,12,19,14,15,698.5,80.0,1.55,16.5,347.5,590.1,474.61
2018,12,19,14,30,736.0,65.0,1.4,16.3,329.0,569.22,458.53
2018,12,19,14,45,695.0,63.0,1.25,16.1,291.5,514.1,414.98
2018,12,19,15,0,654.0,61.0,1.1,15.9,254.0,462.78,373.54
2018,12,19,15,15,642.0,55.0,1.1,15.9,222.0,418.07,336.77
2018,12,19,15,30,630.0,49.0,1.1,15.9,190.0,375.58,300.04
2018,12,19,15,45,600.0,42.5,0.85,14.95,154.5,324.31,255.01
2018,12,19,16,0,570.0,36.0,0.6,14.0,119.0,274.63,209.54
2018,12,19,16,15,459.0,29.5,0.6,13.65,81.5,199.69,142.78
2018,12,19,16,30,348.0,23.0,0.6,13.3,44.0,133.55,47.86
2018,12,19,16,45,187.5,13.0,0.6,12.95,23.0,55.3,0.0
2018,12,19,17,0,27.0,3.0,0.6,12.6,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.6,12.35,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,7,15,11.0,7.0,0.7,10.9,7.5,8.96,0.0
2018,12,20,7,30,22.0,14.0,0.7,11.1,15.0,19.04,0.0
2018,12,20,7,45,58.5,30.0,0.7,11.35,36.5,56.07,35.98
2018,12,20,8,0,95.0,46.0,0.7,11.6,58.0,96.31,73.16
2018,12,20,8,15,134.0,62.0,0.8,11.9,86.0,135.38,107.53
2018,12,20,8,30,173.0,78.0,0.9,12.2,114.0,178.11,144.74
2018,12,20,8,45,258.5,87.0,1.0,12.55,153.5,238.99,196.66
2018,12,20,9,0,344.0,96.0,1.1,12.9,193.0,317.08,261.6
2018,12,20,9,15,362.0,106.0,1.05,13.2,220.0,353.92,291.44
2018,12,20,9,30,380.0,116.0,1.0,13.5,247.0,391.23,321.01
2018,12,20,9,45,443.0,119.5,1.0,13.75,286.5,451.13,368.26
2018,12,20,10,0,506.0,123.0,1.0,14.0,326.0,513.85,416.33
2018,12,20,10,15,462.5,141.5,1.0,14.35,336.0,518.93,418.06
2018,12,20,10,30,419.0,160.0,1.0,14.7,346.0,519.83,416.95
2018,12,20,10,45,368.0,177.0,1.0,15.0,345.5,497.01,398.21
2018,12,20,11,0,317.0,194.0,1.0,15.3,345.0,483.69,386.41
2018,12,20,11,15,330.5,197.5,1.1,15.5,358.5,503.2,401.56
2018,12,20,11,30,344.0,201.0,1.2,15.7,372.0,521.86,415.72
2018,12,20,11,45,368.0,196.5,1.3,15.9,381.0,538.4,428.72
2018,12,20,12,0,392.0,192.0,1.4,16.1,390.0,553.8,440.87
2018,12,20,12,15,403.0,188.0,1.35,16.15,390.5,571.36,453.37
2018,12,20,12,30,414.0,184.0,1.3,16.2,391.0,573.67,454.87
2018,12,20,12,45,401.5,183.5,1.3,16.25,381.0,559.04,443.83
2018,12,20,13,0,389.0,183.0,1.3,16.3,371.0,530.0,422.5
2018,12,20,13,15,341.0,184.0,1.25,16.25,344.5,487.44,389.81
2018,12,20,13,30,293.0,185.0,1.2,16.2,318.0,445.48,357.32
2018,12,20,13,45,207.5,180.5,1.15,16.1,272.0,358.47,289.18
2018,12,20,14,0,122.0,176.0,1.1,16.0,226.0,287.57,232.25
2018,12,20,14,15,84.5,156.5,1.0,15.7,190.0,225.27,182.45
2018,12,20,14,30,47.0,137.0,0.9,15.4,154.0,176.1,142.26
2018,12,20,14,45,53.5,126.5,0.8,15.15,144.0,167.63,135.78
2018,12,20,15,0,60.0,116.0,0.7,14.9,134.0,158.8,128.6
2018,12,20,15,15,50.0,100.5,0.7,14.9,114.0,134.45,108.12
2018,12,20,15,30,40.0,85.0,0.7,14.9,94.0,111.0,88.16
2018,12,20,15,45,27.5,68.5,0.8,14.1,74.0,86.09,66.96
2018,12,20,16,0,15.0,52.0,0.9,13.3,54.0,62.32,46.45
2018,12,20,16,15,20.0,35.5,0.9,13.15,37.5,45.4,30.77
2018,12,20,16,30,25.0,19.0,0.9,13.0,21.0,29.2,8.02
2018,12,20,16,45,25.0,11.0,0.9,12.8,11.5,16.25,0.0
2018,12,20,17,0,25.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.9,12.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.15,11.2,8.5,12.41,0.0
2018,12,21,7,30,51.0,15.0,1.2,11.6,17.0,27.41,0.0
2018,12,21,7,45,187.0,28.0,1.2,12.05,49.5,104.59,68.95
2018,12,21,8,0,323.0,41.0,1.2,12.5,82.0,179.94,137.24
2018,12,21,8,15,488.0,41.0,1.35,12.9,129.0,265.69,210.46
2018,12,21,8,30,653.0,41.0,1.5,13.3,176.0,363.34,293.03
2018,12,21,8,45,699.5,44.0,1.65,13.7,216.0,421.17,343.1
2018,12,21,9,0,746.0,47.0,1.8,14.1,256.0,481.4,393.69
2018,12,21,9,15,776.0,49.5,1.95,14.45,293.0,533.17,436.23
2018,12,21,9,30,806.0,52.0,2.1,14.8,330.0,580.34,474.19
2018,12,21,9,45,827.0,54.0,2.25,15.2,362.5,625.06,508.74
2018,12,21,10,0,848.0,56.0,2.4,15.6,395.0,668.61,540.41
2018,12,21,10,15,862.5,57.5,2.35,15.85,421.5,705.3,565.74
2018,12,21,10,30,877.0,59.0,2.3,16.1,448.0,739.83,589.14
2018,12,21,10,45,862.0,66.0,2.2,16.35,462.0,756.12,598.67
2018,12,21,11,0,847.0,73.0,2.1,16.6,476.0,775.14,610.25
2018,12,21,11,15,879.0,68.0,2.15,16.8,495.5,800.27,627.44
2018,12,21,11,30,911.0,63.0,2.2,17.0,515.0,829.38,647.39
2018,12,21,11,45,861.5,76.0,2.2,17.25,507.0,818.1,638.24
2018,12,21,12,0,812.0,89.0,2.2,17.5,499.0,795.65,621.7
2018,12,21,12,15,698.0,116.0,2.25,17.55,467.0,737.28,580.3
2018,12,21,12,30,584.0,143.0,2.3,17.6,435.0,670.88,532.35
2018,12,21,12,45,473.5,159.0,2.35,17.65,392.5,589.25,470.63
2018,12,21,13,0,363.0,175.0,2.4,17.7,350.0,499.65,401.67
2018,12,21,13,15,217.5,175.5,2.4,17.65,279.5,380.49,307.28
2018,12,21,13,30,72.0,176.0,2.4,17.6,209.0,241.91,194.64
2018,12,21,13,45,105.5,172.5,2.4,17.5,217.5,273.22,221.3
2018,12,21,14,0,139.0,169.0,2.4,17.4,226.0,291.07,236.54
2018,12,21,14,15,414.5,122.5,2.5,17.15,275.0,442.44,362.18
2018,12,21,14,30,690.0,76.0,2.6,16.9,324.0,557.15,454.27
2018,12,21,14,45,582.5,82.5,2.7,16.7,277.0,472.95,386.79
2018,12,21,15,0,475.0,89.0,2.8,16.5,230.0,390.77,320.47
2018,12,21,15,15,417.5,81.0,2.8,16.5,192.0,330.49,270.35
2018,12,21,15,30,360.0,73.0,2.8,16.5,154.0,274.32,222.46
2018,12,21,15,45,319.5,61.0,2.2,15.45,122.0,225.39,180.05
2018,12,21,16,0,279.0,49.0,1.6,14.4,90.0,179.94,139.66
2018,12,21,16,15,216.5,36.5,1.6,13.9,62.0,130.45,94.99
2018,12,21,16,30,154.0,24.0,1.6,13.4,34.0,81.25,33.25
2018,12,21,16,45,87.5,13.5,1.55,12.85,18.0,33.18,0.0
2018,12,21,17,0,21.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,1.5,12.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,7,15,101.5,8.5,0.9,9.45,12.5,8.1,0.0
2018,12,22,7,30,203.0,17.0,0.9,9.9,25.0,68.04,0.0
2018,12,22,7,45,330.0,26.0,0.9,10.3,58.5,146.79,96.5
2018,12,22,8,0,457.0,35.0,0.9,10.7,92.0,221.59,168.87
2018,12,22,8,15,557.5,40.0,1.05,11.1,136.0,289.12,229.18
2018,12,22,8,30,658.0,45.0,1.2,11.5,180.0,369.1,298.34
2018,12,22,8,45,380.0,58.5,1.35,11.95,140.0,278.35,229.31
2018,12,22,9,0,102.0,72.0,1.5,12.4,100.0,135.55,111.12
2018,12,22,9,15,53.0,94.0,1.55,12.75,108.5,127.96,104.48
2018,12,22,9,30,4.0,116.0,1.6,13.1,117.0,116.84,93.93
2018,12,22,9,45,54.0,140.5,1.7,13.5,161.5,184.87,151.53
2018,12,22,10,0,104.0,165.0,1.8,13.9,206.0,260.18,213.65
2018,12,22,10,15,354.5,143.0,1.8,14.2,297.5,441.41,362.69
2018,12,22,10,30,605.0,121.0,1.8,14.5,389.0,618.63,500.76
2018,12,22,10,45,750.5,94.5,1.75,14.8,441.5,714.02,569.2
2018,12,22,11,0,896.0,68.0,1.7,15.1,494.0,800.67,628.92
2018,12,22,11,15,900.0,68.5,1.5,15.3,506.0,817.49,636.66
2018,12,22,11,30,904.0,69.0,1.3,15.5,518.0,831.02,642.56
2018,12,22,11,45,817.0,89.0,1.1,15.65,497.5,797.22,615.62
2018,12,22,12,0,730.0,109.0,0.9,15.8,477.0,756.01,584.15
2018,12,22,12,15,731.5,109.0,0.95,15.85,476.5,756.65,585.73
2018,12,22,12,30,733.0,109.0,1.0,15.9,476.0,754.36,584.84
2018,12,22,12,45,806.5,91.0,1.05,15.9,487.0,781.93,605.13
2018,12,22,13,0,880.0,73.0,1.1,15.9,498.0,802.13,619.98
2018,12,22,13,15,820.0,80.5,1.2,15.85,465.5,756.62,589.84
2018,12,22,13,30,760.0,88.0,1.3,15.8,433.0,703.04,554.01
2018,12,22,13,45,728.5,87.0,1.35,15.75,403.5,663.91,527.49
2018,12,22,14,0,697.0,86.0,1.4,15.7,374.0,620.18,496.94
2018,12,22,14,15,597.0,96.5,1.4,15.6,330.0,542.5,437.93
2018,12,22,14,30,497.0,107.0,1.4,15.5,286.0,463.89,377.02
2018,12,22,14,45,416.5,105.5,1.35,15.35,245.0,394.23,321.86
2018,12,22,15,0,336.0,104.0,1.3,15.2,204.0,329.45,269.32
2018,12,22,15,15,286.0,93.5,1.3,15.2,170.5,266.89,217.97
2018,12,22,15,30,236.0,83.0,1.3,15.2,137.0,218.21,176.76
2018,12,22,15,45,203.5,68.5,1.15,14.25,108.0,176.38,140.92
2018,12,22,16,0,171.0,54.0,1.0,13.3,79.0,137.46,106.81
2018,12,22,16,15,133.5,39.0,1.1,12.9,54.5,99.31,72.31
2018,12,22,16,30,96.0,24.0,1.2,12.5,30.0,60.46,25.62
2018,12,22,16,45,60.0,13.5,1.25,12.1,16.0,26.9,0.0
2018,12,22,17,0,24.0,3.0,1.3,11.7,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,15,39.5,7.5,1.3,8.4,9.0,7.15,0.0
2018,12,23,7,30,79.0,15.0,1.3,8.8,18.0,34.34,0.0
2018,12,23,7,45,140.5,29.0,1.3,9.15,43.0,90.53,58.77
2018,12,23,8,0,202.0,43.0,1.3,9.5,68.0,137.37,105.57
2018,12,23,8,15,243.5,56.5,1.35,9.9,98.0,180.07,144.46
2018,12,23,8,30,285.0,70.0,1.4,10.3,128.0,226.7,185.9
2018,12,23,8,45,237.0,86.5,1.45,10.7,141.5,226.54,187.74
2018,12,23,9,0,189.0,103.0,1.5,11.1,155.0,229.78,191.16
2018,12,23,9,15,143.5,119.0,1.6,11.65,162.0,220.17,183.01
2018,12,23,9,30,98.0,135.0,1.7,12.2,169.0,215.18,177.99
2018,12,23,9,45,93.0,144.0,1.75,12.75,178.5,224.86,185.52
2018,12,23,10,0,88.0,153.0,1.8,13.3,188.0,223.75,184.06
2018,12,23,10,15,262.5,152.5,1.85,13.75,266.5,373.14,308.05
2018,12,23,10,30,437.0,152.0,1.9,14.2,345.0,523.09,426.62
2018,12,23,10,45,484.5,150.5,1.95,14.6,373.5,568.11,460.07
2018,12,23,11,0,532.0,149.0,2.0,15.0,402.0,613.18,493.82
2018,12,23,11,15,526.0,155.0,2.05,15.3,410.5,623.52,500.48
2018,12,23,11,30,520.0,161.0,2.1,15.6,419.0,631.64,505.74
2018,12,23,11,45,573.5,147.5,2.15,15.9,434.5,663.5,530.15
2018,12,23,12,0,627.0,134.0,2.2,16.2,450.0,700.1,556.86
2018,12,23,12,15,630.0,132.0,2.25,16.35,448.5,699.87,556.4
2018,12,23,12,30,633.0,130.0,2.3,16.5,447.0,697.03,554.46
2018,12,23,12,45,737.5,101.5,2.4,16.65,463.5,742.79,588.57
2018,12,23,13,0,842.0,73.0,2.5,16.8,480.0,778.85,615.12
2018,12,23,13,15,854.0,67.5,2.5,16.8,468.0,761.33,602.71
2018,12,23,13,30,866.0,62.0,2.5,16.8,456.0,746.85,593.03
2018,12,23,13,45,853.5,61.0,2.55,16.85,432.0,716.26,571.71
2018,12,23,14,0,841.0,60.0,2.6,16.9,408.0,683.34,548.57
2018,12,23,14,15,824.0,58.0,2.5,16.65,378.0,643.95,520.17
2018,12,23,14,30,807.0,56.0,2.4,16.4,348.0,607.95,493.32
2018,12,23,14,45,742.0,59.0,2.3,16.15,306.5,541.87,441.34
2018,12,23,15,0,677.0,62.0,2.2,15.9,265.0,478.0,390.0
2018,12,23,15,15,605.0,59.5,2.2,15.9,222.0,410.37,334.37
2018,12,23,15,30,533.0,57.0,2.2,15.9,179.0,344.45,278.77
2018,12,23,15,45,464.0,51.0,1.8,14.6,141.5,281.03,224.65
2018,12,23,16,0,395.0,45.0,1.4,13.3,104.0,223.13,173.9
2018,12,23,16,15,309.5,34.5,1.45,12.85,71.5,161.24,118.63
2018,12,23,16,30,224.0,24.0,1.5,12.4,39.0,102.77,49.02
2018,12,23,16,45,127.5,13.5,1.55,11.95,20.5,42.91,0.0
2018,12,23,17,0,31.0,3.0,1.6,11.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.6,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,7,15,10.0,4.0,0.85,10.9,4.5,3.81,0.0
2018,12,24,7,30,20.0,8.0,0.8,11.4,9.0,12.67,0.0
2018,12,24,7,45,11.5,22.5,0.8,11.85,23.0,26.34,13.46
2018,12,24,8,0,3.0,37.0,0.8,12.3,37.0,37.27,25.35
2018,12,24,8,15,101.5,51.0,0.7,12.8,71.5,106.9,83.74
2018,12,24,8,30,200.0,65.0,0.6,13.3,106.0,172.77,139.46
2018,12,24,8,45,457.0,58.0,0.55,13.8,177.5,315.38,256.64
2018,12,24,9,0,714.0,51.0,0.5,14.3,249.0,465.73,375.08
2018,12,24,9,15,546.0,78.0,0.8,14.75,241.5,431.74,349.95
2018,12,24,9,30,378.0,105.0,1.1,15.2,234.0,375.12,306.33
2018,12,24,9,45,369.0,121.5,1.4,15.7,257.5,402.49,328.69
2018,12,24,10,0,360.0,138.0,1.7,16.2,281.0,427.96,348.42
2018,12,24,10,15,263.5,153.0,1.9,16.3,261.5,374.28,305.0
2018,12,24,10,30,167.0,168.0,2.1,16.4,242.0,314.5,255.98
2018,12,24,10,45,101.0,175.0,2.25,16.55,220.5,275.03,222.79
2018,12,24,11,0,35.0,182.0,2.4,16.7,199.0,220.52,176.94
2018,12,24,11,15,55.0,194.5,2.55,16.75,221.5,251.52,202.53
2018,12,24,11,30,75.0,207.0,2.7,16.8,244.0,283.1,228.17
2018,12,24,11,45,67.0,205.5,2.85,16.85,239.0,274.85,221.23
2018,12,24,12,0,59.0,204.0,3.0,16.9,234.0,266.47,214.33
2018,12,24,12,15,62.0,202.0,3.1,16.75,233.5,266.52,214.71
2018,12,24,12,30,65.0,200.0,3.2,16.6,233.0,266.51,215.04
2018,12,24,12,45,60.0,195.5,3.3,16.5,225.5,256.86,207.37
2018,12,24,13,0,55.0,191.0,3.4,16.4,218.0,247.27,199.77
2018,12,24,13,15,62.5,185.5,3.4,16.15,215.0,246.41,199.73
2018,12,24,13,30,70.0,180.0,3.4,15.9,212.0,245.25,199.42
2018,12,24,13,45,95.0,171.5,3.4,15.7,212.5,253.08,206.91
2018,12,24,14,0,120.0,163.0,3.4,15.5,213.0,270.32,221.84
2018,12,24,14,15,65.5,122.0,3.3,15.25,149.0,170.93,139.55
2018,12,24,14,30,11.0,81.0,3.2,15.0,85.0,83.45,65.49
2018,12,24,14,45,6.5,71.0,3.15,14.8,73.5,70.46,54.59
2018,12,24,15,0,2.0,61.0,3.1,14.6,62.0,57.89,43.9
2018,12,24,15,15,89.0,46.0,3.1,14.6,67.0,103.24,83.46
2018,12,24,15,30,176.0,31.0,3.1,14.6,72.0,131.19,106.65
2018,12,24,15,45,97.0,22.0,2.7,14.1,44.0,76.06,58.81
2018,12,24,16,0,18.0,13.0,2.3,13.6,16.0,20.64,11.62
2018,12,24,16,15,9.0,9.0,2.3,13.45,10.5,12.45,4.41
2018,12,24,16,30,0.0,5.0,2.3,13.3,5.0,4.62,0.0
2018,12,24,16,45,0.0,2.5,2.3,13.2,2.5,2.38,0.0
2018,12,24,17,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,25,7,15,30.0,7.0,3.15,8.1,8.0,0.0,0.0
2018,12,25,7,30,60.0,14.0,3.3,8.3,16.0,28.37,0.0
2018,12,25,7,45,105.5,27.0,3.45,8.5,37.0,70.16,43.49
2018,12,25,8,0,151.0,40.0,3.6,8.7,58.0,107.59,82.07
2018,12,25,8,15,315.5,48.5,3.7,8.95,106.0,198.59,160.4
2018,12,25,8,30,480.0,57.0,3.8,9.2,154.0,301.68,249.72
2018,12,25,8,45,441.0,70.0,3.9,9.45,174.0,320.01,268.45
2018,12,25,9,0,402.0,83.0,4.0,9.7,194.0,330.87,279.63
2018,12,25,9,15,562.5,77.0,4.1,10.1,256.0,439.65,371.98
2018,12,25,9,30,723.0,71.0,4.2,10.5,318.0,552.24,465.15
2018,12,25,9,45,767.5,71.0,4.3,10.9,355.5,608.24,510.26
2018,12,25,10,0,812.0,71.0,4.4,11.3,393.0,664.64,554.25
2018,12,25,10,15,829.0,72.5,4.5,11.6,420.5,702.87,582.68
2018,12,25,10,30,846.0,74.0,4.6,11.9,448.0,739.14,609.43
2018,12,25,10,45,858.5,74.5,4.65,12.25,468.5,768.5,630.33
2018,12,25,11,0,871.0,75.0,4.7,12.6,489.0,795.19,649.15
2018,12,25,11,15,877.5,75.5,4.75,12.75,502.0,814.19,662.65
2018,12,25,11,30,884.0,76.0,4.8,12.9,515.0,823.12,668.72
2018,12,25,11,45,887.5,76.5,4.9,13.1,521.0,833.07,675.92
2018,12,25,12,0,891.0,77.0,5.0,13.3,527.0,839.64,680.72
2018,12,25,12,15,888.0,77.5,5.05,13.4,524.5,837.41,679.06
2018,12,25,12,30,885.0,78.0,5.1,13.5,522.0,838.73,680.28
2018,12,25,12,45,878.5,78.5,5.15,13.55,512.0,826.77,671.76
2018,12,25,13,0,872.0,79.0,5.2,13.6,502.0,811.52,660.95
2018,12,25,13,15,866.0,77.0,5.2,13.6,485.0,790.45,645.68
2018,12,25,13,30,860.0,75.0,5.2,13.6,468.0,766.35,628.14
2018,12,25,13,45,849.0,73.0,5.25,13.6,444.0,735.64,605.72
2018,12,25,14,0,838.0,71.0,5.3,13.6,420.0,702.45,581.24
2018,12,25,14,15,822.0,68.5,5.2,13.45,390.0,662.95,551.33
2018,12,25,14,30,806.0,66.0,5.1,13.3,360.0,621.74,518.75
2018,12,25,14,45,781.5,63.0,5.05,13.2,324.5,573.21,479.03
2018,12,25,15,0,757.0,60.0,5.0,13.1,289.0,524.16,437.85
2018,12,25,15,15,715.0,56.0,5.0,13.1,248.5,464.36,386.69
2018,12,25,15,30,673.0,52.0,5.0,13.1,208.0,406.21,335.43
2018,12,25,15,45,609.5,47.0,4.3,12.3,167.0,342.84,278.63
2018,12,25,16,0,546.0,42.0,3.6,11.5,126.0,281.22,222.35
2018,12,25,16,15,437.5,34.0,3.4,11.0,87.5,206.12,154.4
2018,12,25,16,30,329.0,26.0,3.2,10.5,49.0,136.99,73.97
2018,12,25,16,45,177.0,15.0,2.95,10.0,26.0,56.65,0.0
2018,12,25,17,0,25.0,4.0,2.7,9.5,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.6,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,7,15,72.0,7.5,1.85,7.6,10.0,0.0,0.0
2018,12,26,7,30,144.0,15.0,1.9,8.0,20.0,50.14,0.0
2018,12,26,7,45,180.0,28.5,2.0,8.45,44.0,100.38,63.04
2018,12,26,8,0,216.0,42.0,2.1,8.9,68.0,140.21,107.57
2018,12,26,8,15,268.5,54.5,2.2,9.4,99.5,186.67,150.01
2018,12,26,8,30,321.0,67.0,2.3,9.9,131.0,238.19,195.99
2018,12,26,8,45,361.5,77.5,2.4,10.4,165.0,285.81,238.02
2018,12,26,9,0,402.0,88.0,2.5,10.9,199.0,336.41,281.52
2018,12,26,9,15,517.5,85.0,2.65,11.35,248.5,421.57,352.85
2018,12,26,9,30,633.0,82.0,2.8,11.8,298.0,511.61,426.42
2018,12,26,9,45,706.0,79.0,2.95,12.25,341.5,579.62,480.72
2018,12,26,10,0,779.0,76.0,3.1,12.7,385.0,647.02,533.28
2018,12,26,10,15,803.5,75.5,3.25,12.95,413.0,687.51,563.08
2018,12,26,10,30,828.0,75.0,3.4,13.2,441.0,726.45,591.6
2018,12,26,10,45,596.5,118.5,3.55,13.45,388.0,622.12,510.51
2018,12,26,11,0,365.0,162.0,3.7,13.7,335.0,495.9,407.94
2018,12,26,11,15,326.0,170.5,3.75,13.8,328.5,466.18,384.23
2018,12,26,11,30,287.0,179.0,3.8,13.9,322.0,448.22,368.93
2018,12,26,11,45,503.0,146.5,3.9,14.0,400.0,604.3,495.79
2018,12,26,12,0,719.0,114.0,4.0,14.1,478.0,753.41,609.97
2018,12,26,12,15,746.5,108.5,3.95,14.1,485.0,769.32,620.72
2018,12,26,12,30,774.0,103.0,3.9,14.1,492.0,782.05,630.07
2018,12,26,12,45,775.0,101.0,3.9,14.1,484.0,774.05,624.33
2018,12,26,13,0,776.0,99.0,3.9,14.1,476.0,763.0,616.58
2018,12,26,13,15,827.5,84.5,3.85,14.0,474.0,769.97,622.5
2018,12,26,13,30,879.0,70.0,3.8,13.9,472.0,769.38,622.77
2018,12,26,13,45,867.0,68.5,3.75,13.8,448.0,744.47,604.92
2018,12,26,14,0,855.0,67.0,3.7,13.7,424.0,710.82,580.52
2018,12,26,14,15,837.0,65.0,3.6,13.55,393.5,670.14,550.49
2018,12,26,14,30,819.0,63.0,3.5,13.4,363.0,627.83,518.08
2018,12,26,14,45,792.5,60.5,3.4,13.2,327.0,578.28,478.42
2018,12,26,15,0,766.0,58.0,3.3,13.0,291.0,528.31,437.37
2018,12,26,15,15,725.0,54.5,3.3,13.0,251.0,469.28,387.74
2018,12,26,15,30,684.0,51.0,3.3,13.0,211.0,411.79,337.81
2018,12,26,15,45,619.5,46.0,2.65,11.85,169.0,344.09,278.65
2018,12,26,16,0,555.0,41.0,2.0,10.7,127.0,284.73,224.79
2018,12,26,16,15,433.5,34.0,1.95,10.3,88.0,205.62,154.37
2018,12,26,16,30,312.0,27.0,1.9,9.9,49.0,134.01,75.49
2018,12,26,16,45,168.5,15.5,1.9,9.55,26.0,55.41,0.0
2018,12,26,17,0,25.0,4.0,1.9,9.2,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.9,9.05,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,7,15,118.5,8.5,3.25,7.55,12.5,0.0,0.0
2018,12,27,7,30,237.0,17.0,3.4,7.8,25.0,74.85,0.0
2018,12,27,7,45,391.5,24.0,3.5,8.05,60.5,155.2,96.7
