Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,8,0,546.0,31.0,3.6,8.3,96.0,241.45,185.03
2018,12,27,8,15,622.5,35.5,3.8,8.75,138.0,306.3,246.17
2018,12,27,8,30,699.0,40.0,4.0,9.2,180.0,377.29,310.81
2018,12,27,8,45,746.5,43.0,4.2,9.7,222.0,437.73,365.46
2018,12,27,9,0,794.0,46.0,4.4,10.2,264.0,496.8,417.45
2018,12,27,9,15,821.5,48.5,4.6,10.65,302.0,548.85,462.23
2018,12,27,9,30,849.0,51.0,4.8,11.1,340.0,600.87,505.69
2018,12,27,9,45,867.0,54.0,5.05,11.5,374.0,646.85,543.25
2018,12,27,10,0,885.0,57.0,5.3,11.9,408.0,691.36,577.43
2018,12,27,10,15,900.0,58.5,5.45,12.2,436.0,730.03,606.5
2018,12,27,10,30,915.0,60.0,5.6,12.5,464.0,766.48,633.64
2018,12,27,10,45,926.0,60.0,5.75,12.75,485.0,795.45,655.0
2018,12,27,11,0,937.0,60.0,5.9,13.0,506.0,821.54,674.16
2018,12,27,11,15,943.5,60.5,5.95,13.1,519.5,841.56,688.66
2018,12,27,11,30,950.0,61.0,6.0,13.2,533.0,858.21,700.71
2018,12,27,11,45,953.0,61.5,6.05,13.3,539.5,868.48,708.06
2018,12,27,12,0,956.0,62.0,6.1,13.4,546.0,875.13,712.85
2018,12,27,12,15,955.5,62.0,6.15,13.4,544.0,874.56,712.64
2018,12,27,12,30,955.0,62.0,6.2,13.4,542.0,870.31,709.84
2018,12,27,12,45,951.5,61.5,6.2,13.4,532.5,859.31,701.86
2018,12,27,13,0,948.0,61.0,6.2,13.4,523.0,844.76,691.33
2018,12,27,13,15,942.0,60.5,6.2,13.3,506.0,824.78,677.03
2018,12,27,13,30,936.0,60.0,6.2,13.2,489.0,801.54,660.27
2018,12,27,13,45,925.5,58.5,6.15,13.1,464.5,770.54,637.31
2018,12,27,14,0,915.0,57.0,6.1,13.0,440.0,736.82,612.14
2018,12,27,14,15,898.5,55.5,6.0,12.85,409.0,696.46,581.49
2018,12,27,14,30,882.0,54.0,5.9,12.7,378.0,654.23,549.04
2018,12,27,14,45,857.0,52.0,5.8,12.5,341.5,604.49,508.18
2018,12,27,15,0,832.0,50.0,5.7,12.3,305.0,554.15,465.67
2018,12,27,15,15,795.0,47.5,5.7,12.3,264.0,500.1,418.63
2018,12,27,15,30,758.0,45.0,5.7,12.3,223.0,442.92,367.64
2018,12,27,15,45,698.5,40.5,5.15,11.5,180.0,374.76,306.55
2018,12,27,16,0,639.0,36.0,4.6,10.7,137.0,310.7,247.4
2018,12,27,16,15,536.5,30.0,4.45,10.25,96.5,234.64,177.4
2018,12,27,16,30,434.0,24.0,4.3,9.8,56.0,164.94,96.66
2018,12,27,16,45,237.5,14.0,4.1,9.3,29.5,71.07,0.0
2018,12,27,17,0,41.0,4.0,3.9,8.8,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.9,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,15,135.5,8.5,2.3,4.0,13.0,0.0,0.0
2018,12,28,7,30,271.0,17.0,2.4,4.7,26.0,82.88,0.0
2018,12,28,7,45,428.5,24.0,2.5,5.4,63.0,165.44,102.84
2018,12,28,8,0,586.0,31.0,2.6,6.1,100.0,254.69,195.86
2018,12,28,8,15,658.5,35.0,2.75,6.65,142.5,319.38,257.41
2018,12,28,8,30,731.0,39.0,2.9,7.2,185.0,389.68,321.6
2018,12,28,8,45,764.0,43.5,3.0,7.8,225.5,446.18,372.73
2018,12,28,9,0,797.0,48.0,3.1,8.4,266.0,503.86,422.86
2018,12,28,9,15,837.0,49.0,3.1,8.85,307.0,557.79,468.38
2018,12,28,9,30,877.0,50.0,3.1,9.3,348.0,616.34,515.89
2018,12,28,9,45,897.0,51.5,3.1,9.75,382.0,662.79,552.0
2018,12,28,10,0,917.0,53.0,3.1,10.2,416.0,707.85,584.63
2018,12,28,10,15,930.5,53.5,3.0,10.45,443.5,745.2,610.73
2018,12,28,10,30,944.0,54.0,2.9,10.7,471.0,780.16,634.64
2018,12,28,10,45,952.0,54.5,2.8,10.95,491.5,808.22,653.1
2018,12,28,11,0,960.0,55.0,2.7,11.2,512.0,833.2,669.14
2018,12,28,11,15,965.0,55.5,2.7,11.4,525.5,852.49,681.84
2018,12,28,11,30,970.0,56.0,2.7,11.6,539.0,868.29,692.11
2018,12,28,11,45,972.5,56.5,2.7,11.8,545.0,878.43,698.42
2018,12,28,12,0,975.0,57.0,2.7,12.0,551.0,884.86,702.27
2018,12,28,12,15,970.5,58.5,2.75,12.1,549.0,883.03,701.03
2018,12,28,12,30,966.0,60.0,2.8,12.2,547.0,877.46,697.34
2018,12,28,12,45,957.5,62.0,2.85,12.3,537.0,865.6,689.29
2018,12,28,13,0,949.0,64.0,2.9,12.4,527.0,850.25,678.87
2018,12,28,13,15,941.5,63.0,2.85,12.45,509.5,828.54,663.36
2018,12,28,13,30,934.0,62.0,2.8,12.5,492.0,803.61,645.6
2018,12,28,13,45,922.0,61.0,2.8,12.5,467.0,772.27,623.53
2018,12,28,14,0,910.0,60.0,2.8,12.5,442.0,738.28,599.39
2018,12,28,14,15,893.0,58.5,2.65,12.35,411.0,697.79,569.62
2018,12,28,14,30,876.0,57.0,2.5,12.2,380.0,655.47,538.16
2018,12,28,14,45,851.5,54.0,2.4,12.05,343.0,605.02,498.24
2018,12,28,15,0,827.0,51.0,2.3,11.9,306.0,553.92,456.69
2018,12,28,15,15,790.0,48.5,2.3,11.9,265.5,500.04,411.59
2018,12,28,15,30,753.0,46.0,2.3,11.9,225.0,443.03,362.48
2018,12,28,15,45,694.5,42.0,1.9,10.45,182.0,376.02,304.54
2018,12,28,16,0,636.0,38.0,1.5,9.0,139.0,312.89,247.86
2018,12,28,16,15,529.5,32.0,1.55,8.55,98.5,235.15,177.99
2018,12,28,16,30,423.0,26.0,1.6,8.1,58.0,164.29,99.64
2018,12,28,16,45,242.5,16.0,1.6,7.7,31.5,74.66,0.0
2018,12,28,17,0,62.0,6.0,1.6,7.3,5.0,0.0,0.0
2018,12,28,17,15,31.0,3.0,1.6,7.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,117.5,8.0,0.95,6.75,12.0,0.0,0.0
2018,12,29,7,30,235.0,16.0,0.9,7.2,24.0,72.72,0.0
2018,12,29,7,45,390.5,23.0,0.9,7.65,59.0,152.57,92.53
2018,12,29,8,0,546.0,30.0,0.9,8.1,94.0,238.9,180.93
2018,12,29,8,15,619.0,34.5,1.0,8.7,135.5,302.12,239.46
2018,12,29,8,30,692.0,39.0,1.1,9.3,177.0,371.24,300.79
2018,12,29,8,45,601.0,56.0,1.25,9.9,195.0,381.7,313.9
2018,12,29,9,0,510.0,73.0,1.4,10.5,213.0,379.61,314.9
2018,12,29,9,15,644.5,66.5,1.55,11.0,269.0,472.77,391.95
2018,12,29,9,30,779.0,60.0,1.7,11.5,325.0,571.77,470.97
2018,12,29,9,45,827.5,57.5,1.85,12.0,363.5,624.11,511.91
2018,12,29,10,0,876.0,55.0,2.0,12.5,402.0,681.57,554.21
2018,12,29,10,15,889.0,56.5,2.05,12.8,429.5,718.73,580.22
2018,12,29,10,30,902.0,58.0,2.1,13.1,457.0,753.61,604.43
2018,12,29,10,45,910.0,59.5,2.15,13.4,477.5,782.12,623.79
2018,12,29,11,0,918.0,61.0,2.2,13.7,498.0,807.69,640.99
2018,12,29,11,15,923.0,62.0,2.15,13.85,511.5,827.09,653.28
2018,12,29,11,30,928.0,63.0,2.1,14.0,525.0,843.15,663.26
2018,12,29,11,45,929.0,63.5,2.1,14.2,530.5,851.85,668.44
2018,12,29,12,0,930.0,64.0,2.1,14.4,536.0,856.98,671.33
2018,12,29,12,15,928.5,64.0,2.1,14.5,534.0,855.83,670.2
2018,12,29,12,30,927.0,64.0,2.1,14.6,532.0,851.09,666.77
2018,12,29,12,45,921.0,64.0,2.1,14.7,522.0,839.12,658.41
2018,12,29,13,0,915.0,64.0,2.1,14.8,512.0,823.77,647.84
2018,12,29,13,15,906.0,64.0,2.15,14.8,495.0,802.76,633.99
2018,12,29,13,30,897.0,64.0,2.2,14.8,478.0,778.71,617.97
2018,12,29,13,45,884.5,62.5,2.2,14.8,453.5,747.28,596.13
2018,12,29,14,0,872.0,61.0,2.2,14.8,429.0,713.35,572.36
2018,12,29,14,15,854.0,59.5,2.1,14.6,398.5,673.35,543.59
2018,12,29,14,30,836.0,58.0,2.0,14.4,368.0,631.7,513.2
2018,12,29,14,45,810.5,56.0,1.85,14.25,332.5,587.95,478.37
2018,12,29,15,0,785.0,54.0,1.7,14.1,297.0,538.64,438.51
2018,12,29,15,15,747.5,50.5,1.7,14.1,257.0,480.79,391.3
2018,12,29,15,30,710.0,47.0,1.7,14.1,217.0,424.16,343.46
2018,12,29,15,45,650.5,43.0,1.5,12.8,175.5,358.6,287.82
2018,12,29,16,0,591.0,39.0,1.3,11.5,134.0,297.07,233.58
2018,12,29,16,15,490.0,32.5,1.35,11.15,95.0,222.85,167.62
2018,12,29,16,30,389.0,26.0,1.4,10.8,56.0,160.02,99.05
2018,12,29,16,45,225.0,16.0,1.45,10.5,30.5,70.81,0.0
2018,12,29,17,0,61.0,6.0,1.5,10.2,5.0,0.0,0.0
2018,12,29,17,15,30.5,3.0,1.5,10.1,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,30,7,15,90.0,8.0,1.9,6.85,11.0,0.0,0.0
2018,12,30,7,30,180.0,16.0,2.0,7.5,22.0,59.02,0.0
2018,12,30,7,45,320.5,26.0,2.15,8.15,56.0,137.34,82.74
2018,12,30,8,0,461.0,36.0,2.3,8.8,90.0,218.25,166.24
2018,12,30,8,15,527.0,42.5,2.45,9.1,128.5,276.48,221.09
2018,12,30,8,30,593.0,49.0,2.6,9.4,167.0,340.3,279.03
2018,12,30,8,45,504.0,67.0,2.75,9.7,182.5,345.3,287.57
2018,12,30,9,0,415.0,85.0,2.9,10.0,198.0,338.07,283.97
2018,12,30,9,15,444.5,95.5,2.95,10.25,232.5,385.36,324.45
2018,12,30,9,30,474.0,106.0,3.0,10.5,267.0,433.88,364.73
2018,12,30,9,45,617.0,93.0,3.0,10.75,324.0,535.47,447.91
2018,12,30,10,0,760.0,80.0,3.0,11.0,381.0,636.64,528.44
2018,12,30,10,15,714.5,94.0,3.0,11.25,392.5,647.37,534.73
2018,12,30,10,30,669.0,108.0,3.0,11.5,404.0,649.35,534.86
2018,12,30,10,45,623.5,123.5,3.0,11.75,409.5,648.0,532.28
2018,12,30,11,0,578.0,139.0,3.0,12.0,415.0,641.93,525.92
2018,12,30,11,15,748.0,104.0,2.95,12.2,471.0,748.29,606.3
2018,12,30,11,30,918.0,69.0,2.9,12.4,527.0,842.85,673.96
2018,12,30,11,45,923.5,68.0,2.9,12.6,533.5,853.4,679.96
2018,12,30,12,0,929.0,67.0,2.9,12.8,540.0,860.47,684.3
2018,12,30,12,15,928.0,67.5,2.95,12.95,538.5,860.47,684.2
2018,12,30,12,30,927.0,68.0,3.0,13.1,537.0,856.89,681.73
2018,12,30,12,45,922.5,67.5,3.0,13.2,527.5,845.63,673.66
2018,12,30,13,0,918.0,67.0,3.0,13.3,518.0,830.94,663.3
2018,12,30,13,15,911.5,66.0,3.15,13.35,501.0,810.69,650.01
2018,12,30,13,30,905.0,65.0,3.3,13.4,484.0,787.29,634.35
2018,12,30,13,45,893.5,64.0,3.4,13.4,460.0,757.14,613.41
2018,12,30,14,0,882.0,63.0,3.5,13.4,436.0,724.4,590.34
2018,12,30,14,15,863.5,61.0,3.5,13.3,405.0,683.18,560.32
2018,12,30,14,30,845.0,59.0,3.5,13.2,374.0,640.3,528.62
2018,12,30,14,45,818.5,57.0,3.5,13.05,338.0,595.61,492.96
2018,12,30,15,0,792.0,55.0,3.5,12.9,302.0,545.39,452.02
2018,12,30,15,15,754.5,52.0,3.5,12.9,262.0,487.81,403.67
2018,12,30,15,30,717.0,49.0,3.5,12.9,222.0,431.37,354.71
2018,12,30,15,45,654.5,44.5,2.85,11.8,179.5,363.4,295.4
2018,12,30,16,0,592.0,40.0,2.2,10.7,137.0,299.76,238.09
2018,12,30,16,15,485.5,34.0,2.15,10.2,97.5,227.63,173.2
2018,12,30,16,30,379.0,28.0,2.1,9.7,58.0,160.25,102.5
2018,12,30,16,45,217.5,17.0,2.05,9.2,32.0,70.35,0.0
2018,12,30,17,0,56.0,6.0,2.0,8.7,6.0,5.72,0.0
2018,12,30,17,15,28.0,3.0,2.0,8.65,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,31,7,15,43.5,6.5,2.6,6.65,8.0,0.0,0.0
2018,12,31,7,30,87.0,13.0,2.8,7.1,16.0,33.43,0.0
2018,12,31,7,45,265.0,24.5,3.0,7.6,52.0,118.96,70.9
2018,12,31,8,0,443.0,36.0,3.2,8.1,88.0,211.36,161.58
2018,12,31,8,15,478.0,43.5,3.3,8.4,120.5,257.39,206.9
2018,12,31,8,30,513.0,51.0,3.4,8.7,153.0,306.09,252.67
2018,12,31,8,45,467.0,68.0,3.55,9.0,176.5,327.49,274.43
2018,12,31,9,0,421.0,85.0,3.7,9.3,200.0,340.91,287.86
2018,12,31,9,15,455.5,93.5,3.75,9.65,234.0,388.99,329.2
2018,12,31,9,30,490.0,102.0,3.8,10.0,268.0,438.7,370.76
2018,12,31,9,45,608.0,93.0,3.85,10.3,320.0,529.19,445.44
2018,12,31,10,0,726.0,84.0,3.9,10.6,372.0,621.08,519.42
2018,12,31,10,15,832.0,71.0,3.95,10.8,422.5,700.94,580.68
2018,12,31,10,30,938.0,58.0,4.0,11.0,473.0,780.21,639.69
2018,12,31,10,45,947.5,58.5,4.1,11.2,494.5,809.66,660.43
2018,12,31,11,0,957.0,59.0,4.2,11.4,516.0,836.09,679.32
2018,12,31,11,15,962.5,59.5,4.25,11.45,530.0,856.11,693.62
2018,12,31,11,30,968.0,60.0,4.3,11.5,544.0,872.66,705.48
2018,12,31,11,45,970.0,60.0,4.4,11.6,550.0,882.11,712.5
2018,12,31,12,0,972.0,60.0,4.5,11.7,556.0,887.85,716.98
2018,12,31,12,15,969.0,61.0,4.55,11.7,554.0,886.97,716.65
2018,12,31,12,30,966.0,62.0,4.6,11.7,552.0,882.35,713.75
2018,12,31,12,45,959.5,63.0,4.65,11.7,542.5,871.17,706.15
2018,12,31,13,0,953.0,64.0,4.7,11.7,533.0,856.44,696.06
2018,12,31,13,15,945.5,63.0,4.7,11.65,515.5,834.97,680.8
2018,12,31,13,30,938.0,62.0,4.7,11.6,498.0,810.24,663.16
2018,12,31,13,45,926.5,61.5,4.75,11.55,474.0,780.06,641.62
2018,12,31,14,0,915.0,61.0,4.8,11.5,450.0,747.17,617.86
2018,12,31,14,15,898.5,59.0,4.75,11.35,418.5,706.41,587.48
2018,12,31,14,30,882.0,57.0,4.7,11.2,387.0,663.75,555.27
2018,12,31,14,45,858.5,55.0,4.6,11.05,351.0,615.07,515.88
2018,12,31,15,0,835.0,53.0,4.5,10.9,315.0,569.78,477.74
2018,12,31,15,15,799.5,50.0,4.5,10.9,274.0,511.53,428.1
2018,12,31,15,30,764.0,47.0,4.5,10.9,233.0,454.16,377.62
2018,12,31,15,45,643.5,36.5,2.65,12.5,173.0,350.42,284.33
2018,12,31,16,0,523.0,26.0,0.8,14.1,113.0,256.47,199.81
2018,12,31,16,15,388.0,27.5,0.75,13.75,81.5,185.94,139.01
2018,12,31,16,30,253.0,29.0,0.7,13.4,50.0,124.25,79.67
2018,12,31,16,45,140.0,16.5,0.65,13.05,27.0,50.85,0.0
2018,12,31,17,0,27.0,4.0,0.6,12.7,4.0,3.81,0.0
2018,12,31,17,15,13.5,2.0,0.55,12.55,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
